Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:00:00.000+00:00,feeder,,L3 Active Power,kW,1.46
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:00:00.000+00:00,feeder,,L2 Active Power,kW,1.16
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:00:00.000+00:00,feeder,,L1 Active Power,kW,2.36
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:00:00.000+00:00,feeder,,N Current (RMS),A,8.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.95
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.99
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.09
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:00:00.000+00:00,transformer,,Temperature,C,31.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.34
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.12
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.91
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:40:00.000+00:00,feeder,,L3 Active Power,kW,1.97
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:40:00.000+00:00,feeder,,L2 Active Power,kW,1.56
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:40:00.000+00:00,feeder,,L1 Active Power,kW,2.37
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:40:00.000+00:00,feeder,,N Current (RMS),A,9.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.04
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.91
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.72
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,33.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.88
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.18
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:30:00.000+00:00,feeder,,L3 Active Power,kW,2.45
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:30:00.000+00:00,feeder,,L2 Active Power,kW,1.87
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:30:00.000+00:00,feeder,,L1 Active Power,kW,2.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:30:00.000+00:00,feeder,,N Current (RMS),A,10.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.36
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.15
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.86
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.23
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,33.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.97
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.47
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.51
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:20:00.000+00:00,feeder,,L3 Active Power,kW,2.74
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:20:00.000+00:00,feeder,,L2 Active Power,kW,1.82
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:20:00.000+00:00,feeder,,L1 Active Power,kW,2.78
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:20:00.000+00:00,feeder,,N Current (RMS),A,12.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.15
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.43
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.85
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.31
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.01
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,33.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.33
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.35
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.57
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:10:00.000+00:00,feeder,,L3 Active Power,kW,1.99
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:10:00.000+00:00,feeder,,L2 Active Power,kW,1.91
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:10:00.000+00:00,feeder,,L1 Active Power,kW,2.77
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:10:00.000+00:00,feeder,,N Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.56
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.55
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.26
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.72
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.15
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,33.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.52
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
512234,Cwrt-Y-Vill West Penarth,2023-06-10T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-10T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-10T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-10T19:00:00.000+00:00,feeder,,L3 Active Power,kW,2.45
512234,Cwrt-Y-Vill West Penarth,2023-06-10T19:00:00.000+00:00,feeder,,L2 Active Power,kW,3.34
512234,Cwrt-Y-Vill West Penarth,2023-06-10T19:00:00.000+00:00,feeder,,L1 Active Power,kW,5.43
512234,Cwrt-Y-Vill West Penarth,2023-06-10T19:00:00.000+00:00,feeder,,N Current (RMS),A,17.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.49
512234,Cwrt-Y-Vill West Penarth,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.22
512234,Cwrt-Y-Vill West Penarth,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.81
512234,Cwrt-Y-Vill West Penarth,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.34
512234,Cwrt-Y-Vill West Penarth,2023-06-10T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
512234,Cwrt-Y-Vill West Penarth,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
512234,Cwrt-Y-Vill West Penarth,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
512234,Cwrt-Y-Vill West Penarth,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
512234,Cwrt-Y-Vill West Penarth,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.99
512234,Cwrt-Y-Vill West Penarth,2023-06-10T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
512234,Cwrt-Y-Vill West Penarth,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
512234,Cwrt-Y-Vill West Penarth,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
512234,Cwrt-Y-Vill West Penarth,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
512234,Cwrt-Y-Vill West Penarth,2023-06-10T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
512234,Cwrt-Y-Vill West Penarth,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
512234,Cwrt-Y-Vill West Penarth,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
512234,Cwrt-Y-Vill West Penarth,2023-06-10T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,34.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
512234,Cwrt-Y-Vill West Penarth,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
512234,Cwrt-Y-Vill West Penarth,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512234,Cwrt-Y-Vill West Penarth,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
512234,Cwrt-Y-Vill West Penarth,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
512234,Cwrt-Y-Vill West Penarth,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
512234,Cwrt-Y-Vill West Penarth,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
512234,Cwrt-Y-Vill West Penarth,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
512234,Cwrt-Y-Vill West Penarth,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.32
512234,Cwrt-Y-Vill West Penarth,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.44
512234,Cwrt-Y-Vill West Penarth,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.89
512234,Cwrt-Y-Vill West Penarth,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:50:00.000+00:00,feeder,,L3 Active Power,kW,1.96
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:50:00.000+00:00,feeder,,L2 Active Power,kW,2.73
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:50:00.000+00:00,feeder,,L1 Active Power,kW,3.93
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:50:00.000+00:00,feeder,,N Current (RMS),A,12.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.67
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.57
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.82
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.65
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,59.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,33.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.27
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.64
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.14
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:40:00.000+00:00,feeder,,L3 Active Power,kW,2.85
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:40:00.000+00:00,feeder,,L2 Active Power,kW,2.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:40:00.000+00:00,feeder,,L1 Active Power,kW,3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:40:00.000+00:00,feeder,,N Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.87
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.39
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.46
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.51
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
