Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.38
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.63
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,33.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.71
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.84
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.16
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:30:00.000+00:00,feeder,,L3 Active Power,kW,3.85
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:30:00.000+00:00,feeder,,L2 Active Power,kW,2.51
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:30:00.000+00:00,feeder,,L1 Active Power,kW,3.85
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:30:00.000+00:00,feeder,,N Current (RMS),A,12.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.96
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.13
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.91
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.01
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.68
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.82
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,33.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.81
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.94
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.49
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:20:00.000+00:00,feeder,,L3 Active Power,kW,1.61
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:20:00.000+00:00,feeder,,L2 Active Power,kW,2.62
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:20:00.000+00:00,feeder,,L1 Active Power,kW,3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:20:00.000+00:00,feeder,,N Current (RMS),A,11.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.44
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.89
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.33
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.76
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.04
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,33.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.61
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.77
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.14
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:10:00.000+00:00,feeder,,L3 Active Power,kW,1.63
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:10:00.000+00:00,feeder,,L2 Active Power,kW,2.32
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:10:00.000+00:00,feeder,,L1 Active Power,kW,4.67
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:10:00.000+00:00,feeder,,N Current (RMS),A,16.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.09
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.74
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.93
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.92
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.54
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.95
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,33.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.89
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:00:00.000+00:00,feeder,,L3 Active Power,kW,2.09
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:00:00.000+00:00,feeder,,L2 Active Power,kW,2.64
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:00:00.000+00:00,feeder,,L1 Active Power,kW,4.63
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:00:00.000+00:00,feeder,,N Current (RMS),A,15.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.92
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.54
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.91
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.86
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.44
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.93
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,33.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.34
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.76
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.18
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:50:00.000+00:00,feeder,,L3 Active Power,kW,2.53
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:50:00.000+00:00,feeder,,L2 Active Power,kW,3.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:50:00.000+00:00,feeder,,L1 Active Power,kW,6.62
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:50:00.000+00:00,feeder,,N Current (RMS),A,21.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.61
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.66
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.69
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.28
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.58
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.16
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.49
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.23
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,33.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.35
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.44
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:40:00.000+00:00,feeder,,L3 Active Power,kW,5.46
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:40:00.000+00:00,feeder,,L2 Active Power,kW,5.44
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:40:00.000+00:00,feeder,,L1 Active Power,kW,6.03
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:40:00.000+00:00,feeder,,N Current (RMS),A,25.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.16
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.65
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.21
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.76
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.39
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.19
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.24
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,33.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.84
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.03
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.61
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:30:00.000+00:00,feeder,,L3 Active Power,kW,4.99
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:30:00.000+00:00,feeder,,L2 Active Power,kW,2.47
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:30:00.000+00:00,feeder,,L1 Active Power,kW,5.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:30:00.000+00:00,feeder,,N Current (RMS),A,20.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.28
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.66
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.82
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.44
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.58
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.27
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.07
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
