Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,33.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.62
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.09
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:20:00.000+00:00,feeder,,L3 Active Power,kW,11.37
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:20:00.000+00:00,feeder,,L2 Active Power,kW,2.31
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:20:00.000+00:00,feeder,,L1 Active Power,kW,5.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:20:00.000+00:00,feeder,,N Current (RMS),A,38.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.75
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.21
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.52
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.18
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.33
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.59
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.03
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,33.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.86
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.06
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.11
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:10:00.000+00:00,feeder,,L3 Active Power,kW,4.09
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:10:00.000+00:00,feeder,,L2 Active Power,kW,2.31
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:10:00.000+00:00,feeder,,L1 Active Power,kW,4.11
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:10:00.000+00:00,feeder,,N Current (RMS),A,15.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.97
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.24
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.01
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.69
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.33
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.41
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.48
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,33.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.01
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.62
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.38
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:00:00.000+00:00,feeder,,L3 Active Power,kW,2.34
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:00:00.000+00:00,feeder,,L2 Active Power,kW,3.75
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:00:00.000+00:00,feeder,,L1 Active Power,kW,2.93
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:00:00.000+00:00,feeder,,N Current (RMS),A,13.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.34
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.72
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.46
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.95
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.26
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.42
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,33.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.11
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.29
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.76
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:50:00.000+00:00,feeder,,L3 Active Power,kW,2.47
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:50:00.000+00:00,feeder,,L2 Active Power,kW,5.45
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:50:00.000+00:00,feeder,,L1 Active Power,kW,3.31
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:50:00.000+00:00,feeder,,N Current (RMS),A,15.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.58
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.75
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.17
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.07
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.16
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.05
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.34
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,33.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.61
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.76
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:40:00.000+00:00,feeder,,L3 Active Power,kW,3.59
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:40:00.000+00:00,feeder,,L2 Active Power,kW,5.21
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:40:00.000+00:00,feeder,,L1 Active Power,kW,2.74
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:40:00.000+00:00,feeder,,N Current (RMS),A,20.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.82
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.47
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.85
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.14
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.56
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.49
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.87
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,33.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.67
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.59
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.14
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:30:00.000+00:00,feeder,,L3 Active Power,kW,7.44
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:30:00.000+00:00,feeder,,L2 Active Power,kW,4.39
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:30:00.000+00:00,feeder,,L1 Active Power,kW,3.25
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:30:00.000+00:00,feeder,,N Current (RMS),A,25.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.43
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.85
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.65
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.31
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.01
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.94
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,33.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.81
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.09
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.99
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:20:00.000+00:00,feeder,,L3 Active Power,kW,5.17
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:20:00.000+00:00,feeder,,L2 Active Power,kW,2.99
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:20:00.000+00:00,feeder,,L1 Active Power,kW,2.59
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:20:00.000+00:00,feeder,,N Current (RMS),A,15.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.07
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.61
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.23
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.17
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,33.3
