Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.68
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.53
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.61
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:10:00.000+00:00,feeder,,L3 Active Power,kW,2.72
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:10:00.000+00:00,feeder,,L2 Active Power,kW,3.85
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:10:00.000+00:00,feeder,,L1 Active Power,kW,2.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:10:00.000+00:00,feeder,,N Current (RMS),A,9.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.03
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.81
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.42
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.22
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.03
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.25
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.58
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,33.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.12
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.05
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.23
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:00:00.000+00:00,feeder,,L3 Active Power,kW,12.17
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:00:00.000+00:00,feeder,,L2 Active Power,kW,3.98
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:00:00.000+00:00,feeder,,L1 Active Power,kW,3.32
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:00:00.000+00:00,feeder,,N Current (RMS),A,50.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.92
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.02
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.65
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.84
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.48
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.56
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,33.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,39.77
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.67
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.19
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:50:00.000+00:00,feeder,,L3 Active Power,kW,3.46
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:50:00.000+00:00,feeder,,L2 Active Power,kW,3.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:50:00.000+00:00,feeder,,L1 Active Power,kW,3.88
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:50:00.000+00:00,feeder,,N Current (RMS),A,14.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.06
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.45
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.02
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.44
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.55
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,33.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,35.02
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.16
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.48
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:40:00.000+00:00,feeder,,L3 Active Power,kW,6.35
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:40:00.000+00:00,feeder,,L2 Active Power,kW,1.67
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:40:00.000+00:00,feeder,,L1 Active Power,kW,4.33
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:40:00.000+00:00,feeder,,N Current (RMS),A,26.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.92
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.25
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.35
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.95
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.97
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.71
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,33.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.69
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.73
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:30:00.000+00:00,feeder,,L3 Active Power,kW,10.98
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:30:00.000+00:00,feeder,,L2 Active Power,kW,1.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:30:00.000+00:00,feeder,,L1 Active Power,kW,3.77
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:30:00.000+00:00,feeder,,N Current (RMS),A,37.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.65
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.69
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.44
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.21
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.92
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.19
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,32.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,42.39
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.48
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.57
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:20:00.000+00:00,feeder,,L3 Active Power,kW,6.82
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:20:00.000+00:00,feeder,,L2 Active Power,kW,2.08
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:20:00.000+00:00,feeder,,L1 Active Power,kW,4.59
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:20:00.000+00:00,feeder,,N Current (RMS),A,26.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.28
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.94
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.03
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.47
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.08
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.72
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,32.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.91
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.38
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:10:00.000+00:00,feeder,,L3 Active Power,kW,3.01
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:10:00.000+00:00,feeder,,L2 Active Power,kW,2.78
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:10:00.000+00:00,feeder,,L1 Active Power,kW,4.56
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:10:00.000+00:00,feeder,,N Current (RMS),A,14.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.99
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.28
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.98
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.94
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.34
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,32.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.13
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.26
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
