Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:00:00.000+00:00,feeder,,L3 Active Power,kW,2.15
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:00:00.000+00:00,feeder,,L2 Active Power,kW,1.88
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:00:00.000+00:00,feeder,,L1 Active Power,kW,4.48
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:00:00.000+00:00,feeder,,N Current (RMS),A,16.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.25
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.83
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.72
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.52
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,32.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.44
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.91
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.64
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:50:00.000+00:00,feeder,,L3 Active Power,kW,2.81
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:50:00.000+00:00,feeder,,L2 Active Power,kW,1.73
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:50:00.000+00:00,feeder,,L1 Active Power,kW,3.15
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:50:00.000+00:00,feeder,,N Current (RMS),A,14.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.35
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.35
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.12
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.93
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.72
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.48
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,32.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.23
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.17
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.41
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:40:00.000+00:00,feeder,,L3 Active Power,kW,5.11
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:40:00.000+00:00,feeder,,L2 Active Power,kW,1.77
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:40:00.000+00:00,feeder,,L1 Active Power,kW,2.79
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:40:00.000+00:00,feeder,,N Current (RMS),A,24.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.87
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.41
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.95
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.79
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.39
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.23
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.01
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.42
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,32.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.33
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.83
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.44
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:30:00.000+00:00,feeder,,L3 Active Power,kW,2.51
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:30:00.000+00:00,feeder,,L2 Active Power,kW,2.15
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:30:00.000+00:00,feeder,,L1 Active Power,kW,3.51
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:30:00.000+00:00,feeder,,N Current (RMS),A,15.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.45
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.34
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.99
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.65
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.64
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.04
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.37
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,32.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.28
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.85
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:20:00.000+00:00,feeder,,L3 Active Power,kW,4.53
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:20:00.000+00:00,feeder,,L2 Active Power,kW,2.19
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:20:00.000+00:00,feeder,,L1 Active Power,kW,2.16
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:20:00.000+00:00,feeder,,N Current (RMS),A,20.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.99
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.64
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.44
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.01
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.51
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.23
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,32.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.46
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.62
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.86
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:10:00.000+00:00,feeder,,L3 Active Power,kW,1.62
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:10:00.000+00:00,feeder,,L2 Active Power,kW,1.88
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:10:00.000+00:00,feeder,,L1 Active Power,kW,3.29
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:10:00.000+00:00,feeder,,N Current (RMS),A,12.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.76
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.64
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.35
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.58
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.38
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.68
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.59
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,32.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.82
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.26
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.92
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:00:00.000+00:00,feeder,,L3 Active Power,kW,1.93
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:00:00.000+00:00,feeder,,L2 Active Power,kW,1.91
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:00:00.000+00:00,feeder,,L1 Active Power,kW,3.29
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:00:00.000+00:00,feeder,,N Current (RMS),A,12.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.23
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.69
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.33
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.39
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.43
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.16
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,32.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.06
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.67
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.44
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:50:00.000+00:00,feeder,,L3 Active Power,kW,2.16
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:50:00.000+00:00,feeder,,L2 Active Power,kW,2.07
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:50:00.000+00:00,feeder,,L1 Active Power,kW,2.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:50:00.000+00:00,feeder,,N Current (RMS),A,10.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.63
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.51
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.32
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.6
