Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.29
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.26
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,32.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.16
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.25
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.49
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.99
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:40:00.000+00:00,feeder,,L3 Active Power,kW,2.95
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:40:00.000+00:00,feeder,,L2 Active Power,kW,2.79
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:40:00.000+00:00,feeder,,L1 Active Power,kW,2.35
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:40:00.000+00:00,feeder,,N Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.96
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.43
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.78
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.81
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,47.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.33
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.33
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.53
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,32.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.04
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.62
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,35.44
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:30:00.000+00:00,feeder,,L3 Active Power,kW,3.14
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:30:00.000+00:00,feeder,,L2 Active Power,kW,2.06
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:30:00.000+00:00,feeder,,L1 Active Power,kW,4.41
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:30:00.000+00:00,feeder,,N Current (RMS),A,20.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.91
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.47
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.06
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.79
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.58
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.61
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,32.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.38
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.61
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.27
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:20:00.000+00:00,feeder,,L3 Active Power,kW,1.42
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:20:00.000+00:00,feeder,,L2 Active Power,kW,2.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:20:00.000+00:00,feeder,,L1 Active Power,kW,4.87
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:20:00.000+00:00,feeder,,N Current (RMS),A,16.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.24
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.55
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.25
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.96
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,56.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.85
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.92
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.95
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.57
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,32.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.28
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.75
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,39.32
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,102.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:10:00.000+00:00,feeder,,L3 Active Power,kW,2.46
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:10:00.000+00:00,feeder,,L2 Active Power,kW,2.18
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:10:00.000+00:00,feeder,,L1 Active Power,kW,7.57
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:10:00.000+00:00,feeder,,N Current (RMS),A,28.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.58
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.45
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.68
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.91
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.72
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.77
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,32.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.03
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.84
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,37.72
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,102.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:00:00.000+00:00,feeder,,L3 Active Power,kW,4.51
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:00:00.000+00:00,feeder,,L2 Active Power,kW,2.92
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:00:00.000+00:00,feeder,,L1 Active Power,kW,3.12
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:00:00.000+00:00,feeder,,N Current (RMS),A,16.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.58
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.26
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.81
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,43.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.53
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.35
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.29
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,31.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.22
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.11
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.25
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.14
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:50:00.000+00:00,feeder,,L2 Active Power,kW,1.63
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:50:00.000+00:00,feeder,,L1 Active Power,kW,2.53
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:50:00.000+00:00,feeder,,N Current (RMS),A,14.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.57
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.25
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.38
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.38
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.45
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,31.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.36
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.04
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.93
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:40:00.000+00:00,feeder,,L3 Active Power,kW,1.64
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:40:00.000+00:00,feeder,,L2 Active Power,kW,1.71
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:40:00.000+00:00,feeder,,L1 Active Power,kW,2.62
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:40:00.000+00:00,feeder,,N Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.14
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.64
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.52
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.16
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
