Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.13
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,31.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.08
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.73
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.88
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:30:00.000+00:00,feeder,,L3 Active Power,kW,2.21
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:30:00.000+00:00,feeder,,L2 Active Power,kW,1.67
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:30:00.000+00:00,feeder,,L1 Active Power,kW,4.05
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:30:00.000+00:00,feeder,,N Current (RMS),A,15.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.03
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.58
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.07
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.07
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.77
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,31.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.33
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.73
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.52
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:20:00.000+00:00,feeder,,L3 Active Power,kW,1.41
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:20:00.000+00:00,feeder,,L2 Active Power,kW,1.59
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:20:00.000+00:00,feeder,,L1 Active Power,kW,4.65
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:20:00.000+00:00,feeder,,N Current (RMS),A,16.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.06
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.22
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.75
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.94
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.93
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.15
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,31.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.37
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.26
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.08
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:10:00.000+00:00,feeder,,L3 Active Power,kW,2.95
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:10:00.000+00:00,feeder,,L2 Active Power,kW,1.54
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:10:00.000+00:00,feeder,,L1 Active Power,kW,2.96
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:10:00.000+00:00,feeder,,N Current (RMS),A,15.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.61
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.65
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.25
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.88
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.51
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.83
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,31.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.47
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.27
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.71
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:00:00.000+00:00,feeder,,L3 Active Power,kW,2.05
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:00:00.000+00:00,feeder,,L2 Active Power,kW,1.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:00:00.000+00:00,feeder,,L1 Active Power,kW,1.71
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:00:00.000+00:00,feeder,,N Current (RMS),A,10.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.88
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.39
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.21
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.11
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.82
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.45
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,31.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.28
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.29
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.62
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:50:00.000+00:00,feeder,,L3 Active Power,kW,1.68
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:50:00.000+00:00,feeder,,L2 Active Power,kW,1.84
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:50:00.000+00:00,feeder,,L1 Active Power,kW,4.18
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:50:00.000+00:00,feeder,,N Current (RMS),A,17.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.92
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.56
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.26
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.11
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.57
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.74
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.39
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,31.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.85
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.17
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.38
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:40:00.000+00:00,feeder,,L3 Active Power,kW,3.19
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:40:00.000+00:00,feeder,,L2 Active Power,kW,1.94
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:40:00.000+00:00,feeder,,L1 Active Power,kW,2.59
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:40:00.000+00:00,feeder,,N Current (RMS),A,17.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.06
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.83
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.18
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.38
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.83
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.35
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.45
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,31.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.58
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.05
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:30:00.000+00:00,feeder,,L3 Active Power,kW,5.75
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:30:00.000+00:00,feeder,,L2 Active Power,kW,1.28
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:30:00.000+00:00,feeder,,L1 Active Power,kW,4.12
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:30:00.000+00:00,feeder,,N Current (RMS),A,27.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.46
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.54
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.62
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.33
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,31.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
