Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.37
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.59
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:20:00.000+00:00,feeder,,L3 Active Power,kW,3.57
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:20:00.000+00:00,feeder,,L2 Active Power,kW,1.42
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:20:00.000+00:00,feeder,,L1 Active Power,kW,5.44
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:20:00.000+00:00,feeder,,N Current (RMS),A,25.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.66
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.74
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.39
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.55
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,31.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.32
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.56
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,41.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,107.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:10:00.000+00:00,feeder,,L3 Active Power,kW,9.48
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:10:00.000+00:00,feeder,,L2 Active Power,kW,1.42
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:10:00.000+00:00,feeder,,L1 Active Power,kW,2.01
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:10:00.000+00:00,feeder,,N Current (RMS),A,36.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.82
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.85
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.41
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.03
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.69
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.42
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.04
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,31.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.47
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.38
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.45
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:00:00.000+00:00,feeder,,L3 Active Power,kW,3.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:00:00.000+00:00,feeder,,L2 Active Power,kW,2.28
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:00:00.000+00:00,feeder,,L1 Active Power,kW,2.67
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:00:00.000+00:00,feeder,,N Current (RMS),A,18.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.44
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.78
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.74
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.37
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.03
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,31.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.54
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.76
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:50:00.000+00:00,feeder,,L3 Active Power,kW,3.32
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:50:00.000+00:00,feeder,,L2 Active Power,kW,5.46
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:50:00.000+00:00,feeder,,L1 Active Power,kW,2.74
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:50:00.000+00:00,feeder,,N Current (RMS),A,18.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.86
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.96
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.07
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.66
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.43
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,31.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.16
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.15
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:40:00.000+00:00,feeder,,L3 Active Power,kW,2.13
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:40:00.000+00:00,feeder,,L2 Active Power,kW,1.68
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:40:00.000+00:00,feeder,,L1 Active Power,kW,5.16
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:40:00.000+00:00,feeder,,N Current (RMS),A,22.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.04
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.54
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.58
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.73
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,31.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.89
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.15
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.24
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,89.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:30:00.000+00:00,feeder,,L3 Active Power,kW,8.89
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:30:00.000+00:00,feeder,,L2 Active Power,kW,2.54
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:30:00.000+00:00,feeder,,L1 Active Power,kW,11.03
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:30:00.000+00:00,feeder,,N Current (RMS),A,37.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.46
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.47
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.99
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.76
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.74
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.86
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,30.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.47
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.39
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,45.25
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,106.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:20:00.000+00:00,feeder,,L3 Active Power,kW,2.27
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:20:00.000+00:00,feeder,,L2 Active Power,kW,2.58
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:20:00.000+00:00,feeder,,L1 Active Power,kW,5.16
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:20:00.000+00:00,feeder,,N Current (RMS),A,19.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.44
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.44
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.27
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.98
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.98
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.08
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.61
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,30.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.66
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.87
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,97.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:10:00.000+00:00,feeder,,L3 Active Power,kW,2.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:10:00.000+00:00,feeder,,L2 Active Power,kW,1.77
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:10:00.000+00:00,feeder,,L1 Active Power,kW,3.66
