Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:10:00.000+00:00,feeder,,N Current (RMS),A,14.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.45
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.42
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.77
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.21
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,48.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.32
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.67
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,30.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.14
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.35
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:00:00.000+00:00,feeder,,L3 Active Power,kW,6.44
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:00:00.000+00:00,feeder,,L2 Active Power,kW,1.74
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:00:00.000+00:00,feeder,,L1 Active Power,kW,3.96
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:00:00.000+00:00,feeder,,N Current (RMS),A,28.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.76
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.81
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.44
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,52.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.92
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,30.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.02
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.97
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.76
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:50:00.000+00:00,feeder,,L3 Active Power,kW,3.89
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:50:00.000+00:00,feeder,,L2 Active Power,kW,2.77
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:50:00.000+00:00,feeder,,L1 Active Power,kW,4.38
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:50:00.000+00:00,feeder,,N Current (RMS),A,20.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.96
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.95
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.51
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.41
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,30.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.54
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.24
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.63
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:40:00.000+00:00,feeder,,L3 Active Power,kW,3.31
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.32
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:40:00.000+00:00,feeder,,L1 Active Power,kW,4.56
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:40:00.000+00:00,feeder,,N Current (RMS),A,14.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.73
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.49
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.15
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,30.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.32
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.54
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.75
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.13
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:30:00.000+00:00,feeder,,L3 Active Power,kW,3.76
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:30:00.000+00:00,feeder,,L2 Active Power,kW,2.84
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:30:00.000+00:00,feeder,,L1 Active Power,kW,5.69
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:30:00.000+00:00,feeder,,N Current (RMS),A,20.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.54
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.14
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.87
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.87
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,30.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.67
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.32
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:20:00.000+00:00,feeder,,L3 Active Power,kW,9.07
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:20:00.000+00:00,feeder,,L2 Active Power,kW,3.68
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:20:00.000+00:00,feeder,,L1 Active Power,kW,3.64
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:20:00.000+00:00,feeder,,N Current (RMS),A,33.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.24
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.09
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.88
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.74
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,30.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.51
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.68
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.05
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:10:00.000+00:00,feeder,,L3 Active Power,kW,5.96
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:10:00.000+00:00,feeder,,L2 Active Power,kW,5.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:10:00.000+00:00,feeder,,L1 Active Power,kW,3.73
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:10:00.000+00:00,feeder,,N Current (RMS),A,30.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.73
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.14
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.03
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.33
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.73
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,30.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.49
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.57
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.84
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:00:00.000+00:00,feeder,,L3 Active Power,kW,2.61
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:00:00.000+00:00,feeder,,L2 Active Power,kW,3.92
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:00:00.000+00:00,feeder,,L1 Active Power,kW,3.44
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:00:00.000+00:00,feeder,,N Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.77
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.05
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.35
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.35
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.51
