Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.67
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,30.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.17
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.41
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:50:00.000+00:00,feeder,,L3 Active Power,kW,3.29
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:50:00.000+00:00,feeder,,L2 Active Power,kW,4.38
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:50:00.000+00:00,feeder,,L1 Active Power,kW,2.73
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:50:00.000+00:00,feeder,,N Current (RMS),A,15.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.71
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.54
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.89
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.05
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.67
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.37
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,30.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.96
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.98
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.33
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:40:00.000+00:00,feeder,,L3 Active Power,kW,1.66
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.66
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:40:00.000+00:00,feeder,,L1 Active Power,kW,4.58
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:40:00.000+00:00,feeder,,N Current (RMS),A,15.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.18
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.03
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.18
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.58
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,29.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.76
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:30:00.000+00:00,feeder,,L3 Active Power,kW,1.93
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:30:00.000+00:00,feeder,,L2 Active Power,kW,6.36
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:30:00.000+00:00,feeder,,L1 Active Power,kW,4.33
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:30:00.000+00:00,feeder,,N Current (RMS),A,28.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.22
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.97
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.72
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.21
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.74
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,29.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.59
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.68
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.53
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:20:00.000+00:00,feeder,,L3 Active Power,kW,2.77
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:20:00.000+00:00,feeder,,L2 Active Power,kW,9.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:20:00.000+00:00,feeder,,L1 Active Power,kW,4.51
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:20:00.000+00:00,feeder,,N Current (RMS),A,32.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.94
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.08
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.16
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.76
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,29.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.22
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.54
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.79
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:10:00.000+00:00,feeder,,L3 Active Power,kW,1.85
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:10:00.000+00:00,feeder,,L2 Active Power,kW,1.96
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:10:00.000+00:00,feeder,,L1 Active Power,kW,5.07
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:10:00.000+00:00,feeder,,N Current (RMS),A,18.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.27
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.37
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,29.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.72
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.21
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.94
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.16
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.95
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:00:00.000+00:00,feeder,,L1 Active Power,kW,6.67
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:00:00.000+00:00,feeder,,N Current (RMS),A,21.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.99
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.35
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.47
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.95
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,29.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.75
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.25
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.75
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:50:00.000+00:00,feeder,,L3 Active Power,kW,1.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:50:00.000+00:00,feeder,,L2 Active Power,kW,6.92
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:50:00.000+00:00,feeder,,L1 Active Power,kW,7.45
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:50:00.000+00:00,feeder,,N Current (RMS),A,31.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.97
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.76
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.88
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
