Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,29.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.89
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.64
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.45
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.29
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.08
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:40:00.000+00:00,feeder,,L1 Active Power,kW,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:40:00.000+00:00,feeder,,N Current (RMS),A,23.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.37
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.21
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.92
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.74
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,29.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.78
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.18
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:30:00.000+00:00,feeder,,L3 Active Power,kW,2.35
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.59
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:30:00.000+00:00,feeder,,L1 Active Power,kW,8.42
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:30:00.000+00:00,feeder,,N Current (RMS),A,31.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.42
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.94
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.77
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.49
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.92
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,29.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.21
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.14
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.04
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.49
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:20:00.000+00:00,feeder,,L1 Active Power,kW,6.04
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:20:00.000+00:00,feeder,,N Current (RMS),A,27.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.29
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.57
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.97
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.38
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.88
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.28
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,29.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.56
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.09
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.98
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.79
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:10:00.000+00:00,feeder,,L2 Active Power,kW,4.97
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:10:00.000+00:00,feeder,,L1 Active Power,kW,2.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:10:00.000+00:00,feeder,,N Current (RMS),A,20.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.42
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.38
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.71
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.88
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,29.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.36
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.88
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.81
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.19
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.91
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:00:00.000+00:00,feeder,,L1 Active Power,kW,2.85
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:00:00.000+00:00,feeder,,N Current (RMS),A,13.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.09
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.72
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.46
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.56
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.32
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,29.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.22
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.84
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.34
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:50:00.000+00:00,feeder,,L3 Active Power,kW,1.92
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:50:00.000+00:00,feeder,,L2 Active Power,kW,1.69
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:50:00.000+00:00,feeder,,L1 Active Power,kW,4.57
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:50:00.000+00:00,feeder,,N Current (RMS),A,15.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.27
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.28
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.66
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.73
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.57
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,30.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.95
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.57
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:40:00.000+00:00,feeder,,L3 Active Power,kW,2.19
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:40:00.000+00:00,feeder,,L2 Active Power,kW,1.92
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:40:00.000+00:00,feeder,,L1 Active Power,kW,4.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:40:00.000+00:00,feeder,,N Current (RMS),A,16.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.49
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.93
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.32
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,30.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
