Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.82
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.38
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.23
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:30:00.000+00:00,feeder,,L3 Active Power,kW,2.24
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:30:00.000+00:00,feeder,,L2 Active Power,kW,2.68
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:30:00.000+00:00,feeder,,L1 Active Power,kW,5.41
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:30:00.000+00:00,feeder,,N Current (RMS),A,20.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.02
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.61
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.64
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,30.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.43
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.15
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.45
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:20:00.000+00:00,feeder,,L3 Active Power,kW,1.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.57
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:20:00.000+00:00,feeder,,L1 Active Power,kW,2.59
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:20:00.000+00:00,feeder,,N Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.76
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.45
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.54
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,30.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.13
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.16
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.51
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.17
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:10:00.000+00:00,feeder,,L1 Active Power,kW,2.69
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:10:00.000+00:00,feeder,,N Current (RMS),A,13.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.86
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.44
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,30.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.18
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.85
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.43
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:00:00.000+00:00,feeder,,L3 Active Power,kW,1.87
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.27
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:00:00.000+00:00,feeder,,L1 Active Power,kW,1.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:00:00.000+00:00,feeder,,N Current (RMS),A,7.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.67
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.67
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,30.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.28
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.88
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.05
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.01
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:50:00.000+00:00,feeder,,L1 Active Power,kW,1.66
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:50:00.000+00:00,feeder,,N Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.53
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.86
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.98
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,30.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.64
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.98
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:40:00.000+00:00,feeder,,L3 Active Power,kW,1.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:40:00.000+00:00,feeder,,L2 Active Power,kW,1.93
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:40:00.000+00:00,feeder,,L1 Active Power,kW,1.66
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:40:00.000+00:00,feeder,,N Current (RMS),A,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.24
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.84
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,30.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.98
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.05
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.47
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.69
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:30:00.000+00:00,feeder,,L2 Active Power,kW,1.36
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:30:00.000+00:00,feeder,,L1 Active Power,kW,1.58
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:30:00.000+00:00,feeder,,N Current (RMS),A,15.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.59
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,30.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.69
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.07
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:20:00.000+00:00,feeder,,L3 Active Power,kW,1.47
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.12
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:20:00.000+00:00,feeder,,L1 Active Power,kW,1.66
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:20:00.000+00:00,feeder,,N Current (RMS),A,8.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
