Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.22
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.08
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,30.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.77
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.62
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.94
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:10:00.000+00:00,feeder,,L3 Active Power,kW,1.55
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.52
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:10:00.000+00:00,feeder,,L1 Active Power,kW,1.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:10:00.000+00:00,feeder,,N Current (RMS),A,9.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.34
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.22
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.91
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,30.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.76
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.58
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.73
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:00:00.000+00:00,feeder,,L3 Active Power,kW,1.51
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:00:00.000+00:00,feeder,,L2 Active Power,kW,1.55
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:00:00.000+00:00,feeder,,L1 Active Power,kW,1.91
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:00:00.000+00:00,feeder,,N Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.18
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.25
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,30.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.86
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.39
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.05
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:50:00.000+00:00,feeder,,L3 Active Power,kW,1.67
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.55
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:50:00.000+00:00,feeder,,L1 Active Power,kW,1.82
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:50:00.000+00:00,feeder,,N Current (RMS),A,7.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.13
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.67
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,30.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.82
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.31
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.83
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:40:00.000+00:00,feeder,,L3 Active Power,kW,1.88
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.53
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:40:00.000+00:00,feeder,,L1 Active Power,kW,1.73
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:40:00.000+00:00,feeder,,N Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.83
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.08
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,30.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.64
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.63
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.87
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.46
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:30:00.000+00:00,feeder,,L1 Active Power,kW,1.57
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:30:00.000+00:00,feeder,,N Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.33
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.07
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.88
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,30.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.79
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.62
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.75
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.68
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.73
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:20:00.000+00:00,feeder,,L1 Active Power,kW,1.68
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:20:00.000+00:00,feeder,,N Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.98
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.03
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.44
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,31.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.29
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.68
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.36
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:10:00.000+00:00,feeder,,L3 Active Power,kW,1.57
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.33
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.31
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:10:00.000+00:00,feeder,,N Current (RMS),A,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.05
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.06
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.99
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
