Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,2.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,31.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.72
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.72
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.41
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:00:00.000+00:00,feeder,,L3 Active Power,kW,1.56
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.12
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.26
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:00:00.000+00:00,feeder,,N Current (RMS),A,11.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.06
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.98
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.41
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.63
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,2.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,31.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.33
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.11
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:50:00.000+00:00,feeder,,L3 Active Power,kW,1.58
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.37
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.08
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:50:00.000+00:00,feeder,,N Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.39
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,2.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,31.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.86
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.79
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:40:00.000+00:00,feeder,,L3 Active Power,kW,1.42
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.45
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:40:00.000+00:00,feeder,,L1 Active Power,kW,1.81
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:40:00.000+00:00,feeder,,N Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.67
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.18
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,2.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,31.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.08
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.19
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.95
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:30:00.000+00:00,feeder,,L3 Active Power,kW,1.41
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:30:00.000+00:00,feeder,,L2 Active Power,kW,1.66
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:30:00.000+00:00,feeder,,L1 Active Power,kW,1.95
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:30:00.000+00:00,feeder,,N Current (RMS),A,6.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.23
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.26
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.67
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,31.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.64
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.56
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.47
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:20:00.000+00:00,feeder,,L3 Active Power,kW,1.48
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.43
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.11
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:20:00.000+00:00,feeder,,N Current (RMS),A,7.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.56
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.22
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.79
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.32
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,2.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,31.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.19
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.09
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.51
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:10:00.000+00:00,feeder,,L3 Active Power,kW,1.52
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:10:00.000+00:00,feeder,,L2 Active Power,kW,1.36
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.14
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:10:00.000+00:00,feeder,,N Current (RMS),A,7.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,2.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,31.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.39
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.93
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:00:00.000+00:00,feeder,,L3 Active Power,kW,1.69
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:00:00.000+00:00,feeder,,L2 Active Power,kW,1.41
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.19
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:00:00.000+00:00,feeder,,N Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.89
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,2.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
