Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,31.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.78
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.07
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.38
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:50:00.000+00:00,feeder,,L3 Active Power,kW,1.77
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.06
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.09
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:50:00.000+00:00,feeder,,N Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.85
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,2.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,31.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.92
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.33
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.07
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:40:00.000+00:00,feeder,,L3 Active Power,kW,1.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.72
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:40:00.000+00:00,feeder,,N Current (RMS),A,9.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.59
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,2.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,31.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.35
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.29
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:30:00.000+00:00,feeder,,L3 Active Power,kW,1.57
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.24
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:30:00.000+00:00,feeder,,L1 Active Power,kW,1.96
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:30:00.000+00:00,feeder,,N Current (RMS),A,7.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.85
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,2.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,31.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.75
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.83
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.71
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:20:00.000+00:00,feeder,,L3 Active Power,kW,1.71
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.04
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.23
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:20:00.000+00:00,feeder,,N Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.14
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.39
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,2.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,32.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.33
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.89
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.39
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:10:00.000+00:00,feeder,,L3 Active Power,kW,1.66
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:10:00.000+00:00,feeder,,L2 Active Power,kW,1.95
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.35
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:10:00.000+00:00,feeder,,N Current (RMS),A,8.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.13
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.67
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.35
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,2.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,32.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.91
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.64
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.43
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:00:00.000+00:00,feeder,,L3 Active Power,kW,1.65
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.01
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.07
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:00:00.000+00:00,feeder,,N Current (RMS),A,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.09
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.84
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,2.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,32.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.03
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.94
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:50:00.000+00:00,feeder,,L3 Active Power,kW,1.64
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.22
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:50:00.000+00:00,feeder,,L1 Active Power,kW,1.99
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:50:00.000+00:00,feeder,,N Current (RMS),A,7.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.44
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.95
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.88
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,2.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,32.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.84
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.45
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
