Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:40:00.000+00:00,feeder,,L3 Active Power,kW,1.61
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:40:00.000+00:00,feeder,,L2 Active Power,kW,1.68
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.31
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:40:00.000+00:00,feeder,,N Current (RMS),A,7.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.98
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.24
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.26
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,32.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.23
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.76
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:30:00.000+00:00,feeder,,L3 Active Power,kW,1.46
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:30:00.000+00:00,feeder,,L2 Active Power,kW,1.27
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.25
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:30:00.000+00:00,feeder,,N Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.22
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.66
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.54
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,32.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.05
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.98
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:20:00.000+00:00,feeder,,L3 Active Power,kW,1.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:20:00.000+00:00,feeder,,L2 Active Power,kW,1.33
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.14
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:20:00.000+00:00,feeder,,N Current (RMS),A,9.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.96
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.55
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.44
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.41
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,32.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.74
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.26
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.59
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:10:00.000+00:00,feeder,,L3 Active Power,kW,1.75
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.08
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:10:00.000+00:00,feeder,,N Current (RMS),A,7.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.62
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.73
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,32.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.92
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.56
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.56
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:00:00.000+00:00,feeder,,L3 Active Power,kW,1.96
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.09
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.09
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:00:00.000+00:00,feeder,,N Current (RMS),A,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.78
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.23
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,2.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,32.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.21
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.84
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:50:00.000+00:00,feeder,,L3 Active Power,kW,1.91
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.12
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:50:00.000+00:00,feeder,,L1 Active Power,kW,1.91
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:50:00.000+00:00,feeder,,N Current (RMS),A,7.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.91
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.34
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,2.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,32.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.09
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.11
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.81
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:40:00.000+00:00,feeder,,L3 Active Power,kW,1.84
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.21
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:40:00.000+00:00,feeder,,L1 Active Power,kW,1.98
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:40:00.000+00:00,feeder,,N Current (RMS),A,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.87
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.02
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:40:00.000+00:00,transformer,,Temperature,C,32.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.41
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.62
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.66
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:30:00.000+00:00,feeder,,L3 Active Power,kW,1.91
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.14
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:30:00.000+00:00,feeder,,L1 Active Power,kW,2.24
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:30:00.000+00:00,feeder,,N Current (RMS),A,8.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.89
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.84
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.55
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
