Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:30:00.000+00:00,transformer,,Temperature,C,32.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.67
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.73
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:20:00.000+00:00,feeder,,L3 Active Power,kW,1.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:20:00.000+00:00,feeder,,L1 Active Power,kW,2.37
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:20:00.000+00:00,feeder,,N Current (RMS),A,8.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.55
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.85
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.21
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,2.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:20:00.000+00:00,transformer,,Temperature,C,32.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.43
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.78
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.35
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:10:00.000+00:00,feeder,,L3 Active Power,kW,1.71
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.17
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:10:00.000+00:00,feeder,,L1 Active Power,kW,2.16
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:10:00.000+00:00,feeder,,N Current (RMS),A,8.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.41
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.33
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.28
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,2.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,32.9
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.19
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.87
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.24
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:00:00.000+00:00,feeder,,L3 Active Power,kW,1.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.53
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:00:00.000+00:00,feeder,,L1 Active Power,kW,2.22
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:00:00.000+00:00,feeder,,N Current (RMS),A,8.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.28
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.23
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.51
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.92
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.1
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,33.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.53
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
512234,Cwrt-Y-Vill West Penarth,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:50:00.000+00:00,feeder,,L3 Active Power,kW,3.44
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:50:00.000+00:00,feeder,,L2 Active Power,kW,1.74
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:50:00.000+00:00,feeder,,L1 Active Power,kW,2.72
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:50:00.000+00:00,feeder,,N Current (RMS),A,11.7
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.9
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.8
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.4
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.54
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.1
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,32.6
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.57
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.92
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.42
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.3
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.63
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:40:00.000+00:00,feeder,,L3 Active Power,kW,5.51
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:40:00.000+00:00,feeder,,L2 Active Power,kW,2.14
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:40:00.000+00:00,feeder,,L1 Active Power,kW,3.47
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:40:00.000+00:00,feeder,,N Current (RMS),A,17.2
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.66
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.52
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.03
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.91
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.36
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,32.5
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.6
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.04
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.31
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.86
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.83
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:30:00.000+00:00,feeder,,L3 Active Power,kW,7.24
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:30:00.000+00:00,feeder,,L2 Active Power,kW,1.68
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:30:00.000+00:00,feeder,,L1 Active Power,kW,2.36
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:30:00.000+00:00,feeder,,N Current (RMS),A,23.3
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.1
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.32
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.53
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.22
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,32.5
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.61
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.09
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.81
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.1
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.84
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:20:00.000+00:00,feeder,,L3 Active Power,kW,1.92
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:20:00.000+00:00,feeder,,L2 Active Power,kW,1.61
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:20:00.000+00:00,feeder,,L1 Active Power,kW,4.62
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:20:00.000+00:00,feeder,,N Current (RMS),A,17.6
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.82
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.02
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.42
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.0
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.0
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.0
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.49
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
