Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,32.4
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.52
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.95
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.59
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.88
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.63
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,96.3
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:10:00.000+00:00,feeder,,L3 Active Power,kW,1.94
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:10:00.000+00:00,feeder,,L2 Active Power,kW,1.78
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:10:00.000+00:00,feeder,,L1 Active Power,kW,3.0
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:10:00.000+00:00,feeder,,N Current (RMS),A,11.9
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.87
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.76
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.64
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.7
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.54
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.57
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.03
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,32.4
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.94
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.57
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.49
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.26
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:00:00.000+00:00,feeder,,L3 Active Power,kW,4.22
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:00:00.000+00:00,feeder,,L2 Active Power,kW,1.78
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:00:00.000+00:00,feeder,,L1 Active Power,kW,1.71
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:00:00.000+00:00,feeder,,N Current (RMS),A,14.0
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.31
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.38
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.2
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.68
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.19
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,32.4
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.51
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.97
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.55
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.24
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.38
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
512234,Cwrt-Y-Vill West Penarth,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:50:00.000+00:00,feeder,,L3 Active Power,kW,5.06
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:50:00.000+00:00,feeder,,L2 Active Power,kW,2.02
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:50:00.000+00:00,feeder,,L1 Active Power,kW,1.72
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:50:00.000+00:00,feeder,,N Current (RMS),A,16.6
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.31
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.0
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.7
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.45
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.21
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.89
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.5
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.2
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,32.4
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.52
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.93
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.86
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.35
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.73
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:40:00.000+00:00,feeder,,L3 Active Power,kW,1.95
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:40:00.000+00:00,feeder,,L2 Active Power,kW,5.56
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:40:00.000+00:00,feeder,,L1 Active Power,kW,3.26
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:40:00.000+00:00,feeder,,N Current (RMS),A,21.6
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.78
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.07
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.71
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.2
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.2
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,32.4
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.64
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.07
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.01
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.34
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.7
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:30:00.000+00:00,feeder,,L3 Active Power,kW,2.47
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:30:00.000+00:00,feeder,,L2 Active Power,kW,2.1
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:30:00.000+00:00,feeder,,L1 Active Power,kW,6.57
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:30:00.000+00:00,feeder,,N Current (RMS),A,30.6
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.43
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.61
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.27
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.6
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.3
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,32.4
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.55
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.01
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.26
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.2
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.28
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:20:00.000+00:00,feeder,,L3 Active Power,kW,2.1
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:20:00.000+00:00,feeder,,L2 Active Power,kW,1.85
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:20:00.000+00:00,feeder,,L1 Active Power,kW,1.87
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:20:00.000+00:00,feeder,,N Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.11
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.58
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.29
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.6
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.88
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.1
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.9
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,32.4
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.55
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.91
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.41
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.69
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.11
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:10:00.000+00:00,feeder,,L3 Active Power,kW,2.12
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:10:00.000+00:00,feeder,,L2 Active Power,kW,2.21
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:10:00.000+00:00,feeder,,L1 Active Power,kW,2.29
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:10:00.000+00:00,feeder,,N Current (RMS),A,7.9
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.22
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.84
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.32
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.4
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.5
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.53
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,32.4
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.53
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
