Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.93
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.36
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.55
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.88
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.35
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:00:00.000+00:00,feeder,,L2 Active Power,kW,2.22
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:00:00.000+00:00,feeder,,L1 Active Power,kW,2.14
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:00:00.000+00:00,feeder,,N Current (RMS),A,14.1
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.69
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.23
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.91
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.67
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.48
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,32.3
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.55
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.9
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.52
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.63
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.32
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
512234,Cwrt-Y-Vill West Penarth,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:50:00.000+00:00,feeder,,L3 Active Power,kW,2.21
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.04
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:50:00.000+00:00,feeder,,L1 Active Power,kW,1.9
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:50:00.000+00:00,feeder,,N Current (RMS),A,8.5
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.55
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.88
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.11
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.24
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,32.2
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.56
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.93
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.24
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.29
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.81
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:40:00.000+00:00,feeder,,L3 Active Power,kW,1.49
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.11
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:40:00.000+00:00,feeder,,L1 Active Power,kW,2.03
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:40:00.000+00:00,feeder,,N Current (RMS),A,9.2
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.2
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.99
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.39
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.03
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,58.5
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.5
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,32.1
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.6
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.92
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.98
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.8
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.61
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,93.6
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:30:00.000+00:00,feeder,,L3 Active Power,kW,1.78
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.05
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:30:00.000+00:00,feeder,,L1 Active Power,kW,3.26
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:30:00.000+00:00,feeder,,N Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.89
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.43
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.38
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.3
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,32.1
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.59
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.97
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.16
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.4
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.32
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:20:00.000+00:00,feeder,,L3 Active Power,kW,1.96
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.66
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:20:00.000+00:00,feeder,,L1 Active Power,kW,4.41
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:20:00.000+00:00,feeder,,N Current (RMS),A,13.0
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.91
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.3
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.51
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.78
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.26
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,32.0
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.62
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.94
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.48
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.93
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.71
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:10:00.000+00:00,feeder,,L3 Active Power,kW,1.61
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:10:00.000+00:00,feeder,,L2 Active Power,kW,1.98
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:10:00.000+00:00,feeder,,L1 Active Power,kW,4.55
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:10:00.000+00:00,feeder,,N Current (RMS),A,14.3
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.01
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.8
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.25
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.9
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.7
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.57
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.59
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,31.9
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.82
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.37
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.45
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.87
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:00:00.000+00:00,feeder,,L3 Active Power,kW,2.38
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:00:00.000+00:00,feeder,,L2 Active Power,kW,1.63
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:00:00.000+00:00,feeder,,L1 Active Power,kW,2.62
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:00:00.000+00:00,feeder,,N Current (RMS),A,9.6
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.66
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.16
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.71
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.0
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.69
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.53
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.48
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,31.9
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.82
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.09
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.6
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.42
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
512234,Cwrt-Y-Vill West Penarth,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:50:00.000+00:00,feeder,,L3 Active Power,kW,2.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:50:00.000+00:00,feeder,,L2 Active Power,kW,4.55
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:50:00.000+00:00,feeder,,L1 Active Power,kW,5.95
