Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:50:00.000+00:00,feeder,,N Current (RMS),A,22.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.73
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.94
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.19
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,45.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.17
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,37.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.38
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,41.92
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,117.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:40:00.000+00:00,feeder,,L3 Active Power,kW,2.21
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:40:00.000+00:00,feeder,,L2 Active Power,kW,4.25
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:40:00.000+00:00,feeder,,L1 Active Power,kW,2.62
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:40:00.000+00:00,feeder,,N Current (RMS),A,10.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.35
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.92
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.58
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.48
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.31
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,37.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.76
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.34
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.43
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.27
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:30:00.000+00:00,feeder,,L3 Active Power,kW,2.56
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:30:00.000+00:00,feeder,,L2 Active Power,kW,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:30:00.000+00:00,feeder,,L1 Active Power,kW,3.28
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:30:00.000+00:00,feeder,,N Current (RMS),A,12.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.66
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.33
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.37
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.39
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.64
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,37.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.61
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.88
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.37
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.58
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:20:00.000+00:00,feeder,,L3 Active Power,kW,3.26
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:20:00.000+00:00,feeder,,L2 Active Power,kW,4.32
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:20:00.000+00:00,feeder,,L1 Active Power,kW,2.34
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:20:00.000+00:00,feeder,,N Current (RMS),A,12.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.01
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.27
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.72
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.23
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.78
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,37.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.82
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.64
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.59
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:10:00.000+00:00,feeder,,L3 Active Power,kW,6.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:10:00.000+00:00,feeder,,L2 Active Power,kW,4.43
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:10:00.000+00:00,feeder,,L1 Active Power,kW,3.21
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:10:00.000+00:00,feeder,,N Current (RMS),A,16.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.14
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.54
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.18
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.33
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,53.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.45
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.99
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.64
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,37.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.35
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.54
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,98.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:00:00.000+00:00,feeder,,L3 Active Power,kW,3.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:00:00.000+00:00,feeder,,L2 Active Power,kW,3.02
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:00:00.000+00:00,feeder,,L1 Active Power,kW,2.69
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:00:00.000+00:00,feeder,,N Current (RMS),A,14.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.69
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.59
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.68
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.16
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,60.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.72
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.56
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,50.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.64
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,37.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.35
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.29
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,48.99
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,138.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:50:00.000+00:00,feeder,,L3 Active Power,kW,3.94
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:50:00.000+00:00,feeder,,L2 Active Power,kW,2.49
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:50:00.000+00:00,feeder,,L1 Active Power,kW,2.51
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:50:00.000+00:00,feeder,,N Current (RMS),A,15.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.63
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.72
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.46
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.28
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.67
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.81
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.51
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,37.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.68
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.28
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.78
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.61
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,113.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:40:00.000+00:00,feeder,,L3 Active Power,kW,3.19
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:40:00.000+00:00,feeder,,L2 Active Power,kW,2.42
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:40:00.000+00:00,feeder,,L1 Active Power,kW,2.45
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:40:00.000+00:00,feeder,,N Current (RMS),A,12.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.81
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.47
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.77
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.89
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,47.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
