Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.24
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,37.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.73
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.65
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.61
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.11
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,97.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:30:00.000+00:00,feeder,,L3 Active Power,kW,2.02
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:30:00.000+00:00,feeder,,L2 Active Power,kW,2.66
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:30:00.000+00:00,feeder,,L1 Active Power,kW,3.28
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:30:00.000+00:00,feeder,,N Current (RMS),A,11.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.01
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.95
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.94
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.73
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,52.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.47
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.27
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,37.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.43
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.53
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.02
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,85.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:20:00.000+00:00,feeder,,L3 Active Power,kW,2.62
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:20:00.000+00:00,feeder,,L2 Active Power,kW,2.78
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:20:00.000+00:00,feeder,,L1 Active Power,kW,2.57
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:20:00.000+00:00,feeder,,N Current (RMS),A,8.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.58
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.65
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.04
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.07
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.86
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,37.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.07
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.13
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.33
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,95.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.79
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:10:00.000+00:00,feeder,,L3 Active Power,kW,6.28
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:10:00.000+00:00,feeder,,L2 Active Power,kW,2.67
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:10:00.000+00:00,feeder,,L1 Active Power,kW,6.77
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:10:00.000+00:00,feeder,,N Current (RMS),A,27.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.48
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.82
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.55
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.15
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.55
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,37.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.69
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.22
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.32
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,41.29
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,108.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:00:00.000+00:00,feeder,,L3 Active Power,kW,5.94
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:00:00.000+00:00,feeder,,L2 Active Power,kW,2.42
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:00:00.000+00:00,feeder,,L1 Active Power,kW,3.19
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:00:00.000+00:00,feeder,,N Current (RMS),A,21.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.92
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.76
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.63
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.34
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.69
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.14
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,37.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.71
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.26
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.98
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:50:00.000+00:00,feeder,,L3 Active Power,kW,2.03
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:50:00.000+00:00,feeder,,L2 Active Power,kW,3.94
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:50:00.000+00:00,feeder,,L1 Active Power,kW,4.45
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:50:00.000+00:00,feeder,,N Current (RMS),A,15.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.57
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.82
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.64
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.66
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.87
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,37.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.59
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.21
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.47
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:40:00.000+00:00,feeder,,L3 Active Power,kW,2.06
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:40:00.000+00:00,feeder,,L2 Active Power,kW,2.99
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:40:00.000+00:00,feeder,,L1 Active Power,kW,6.22
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:40:00.000+00:00,feeder,,N Current (RMS),A,20.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.28
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.16
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.02
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.21
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.81
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.09
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,37.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.75
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.57
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,40.21
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.96
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:30:00.000+00:00,feeder,,L3 Active Power,kW,4.08
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:30:00.000+00:00,feeder,,L2 Active Power,kW,2.47
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:30:00.000+00:00,feeder,,L1 Active Power,kW,7.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:30:00.000+00:00,feeder,,N Current (RMS),A,25.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.44
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.91
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.24
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.03
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.32
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.25
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.47
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
