Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.62
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,37.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.17
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:20:00.000+00:00,feeder,,L3 Active Power,kW,9.25
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:20:00.000+00:00,feeder,,L2 Active Power,kW,2.46
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:20:00.000+00:00,feeder,,L1 Active Power,kW,3.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:20:00.000+00:00,feeder,,N Current (RMS),A,37.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.23
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.35
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.94
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.32
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.47
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.58
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,36.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.78
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.57
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.96
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:10:00.000+00:00,feeder,,L3 Active Power,kW,2.49
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:10:00.000+00:00,feeder,,L2 Active Power,kW,2.42
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:10:00.000+00:00,feeder,,L1 Active Power,kW,3.92
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:10:00.000+00:00,feeder,,N Current (RMS),A,13.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.36
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.84
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.71
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.87
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.41
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,65.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,36.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.32
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.11
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,44.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,102.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:00:00.000+00:00,feeder,,L3 Active Power,kW,1.76
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:00:00.000+00:00,feeder,,L2 Active Power,kW,2.48
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:00:00.000+00:00,feeder,,L1 Active Power,kW,5.03
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:00:00.000+00:00,feeder,,N Current (RMS),A,16.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.62
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.52
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.43
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.24
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.81
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.37
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,36.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.95
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.13
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.01
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:50:00.000+00:00,feeder,,L3 Active Power,kW,2.31
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:50:00.000+00:00,feeder,,L2 Active Power,kW,3.07
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:50:00.000+00:00,feeder,,L1 Active Power,kW,14.18
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:50:00.000+00:00,feeder,,N Current (RMS),A,49.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.84
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.79
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.62
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,44.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.46
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.15
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,36.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.05
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.93
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.48
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,106.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:40:00.000+00:00,feeder,,L3 Active Power,kW,2.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:40:00.000+00:00,feeder,,L2 Active Power,kW,7.74
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:40:00.000+00:00,feeder,,L1 Active Power,kW,12.11
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:40:00.000+00:00,feeder,,N Current (RMS),A,36.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.86
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.21
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.87
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.41
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.38
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.83
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,36.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.67
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.93
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.03
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.49
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.79
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:30:00.000+00:00,feeder,,L3 Active Power,kW,2.31
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:30:00.000+00:00,feeder,,L2 Active Power,kW,8.83
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:30:00.000+00:00,feeder,,L1 Active Power,kW,2.94
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:30:00.000+00:00,feeder,,N Current (RMS),A,24.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.12
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.82
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.14
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.16
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.56
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.01
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,36.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.54
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.46
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.62
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,120.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:20:00.000+00:00,feeder,,L3 Active Power,kW,3.19
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:20:00.000+00:00,feeder,,L2 Active Power,kW,4.22
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:20:00.000+00:00,feeder,,L1 Active Power,kW,2.66
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:20:00.000+00:00,feeder,,N Current (RMS),A,11.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.52
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.78
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.34
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.87
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.17
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,36.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
