Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.82
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.32
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.63
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,92.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:10:00.000+00:00,feeder,,L3 Active Power,kW,2.32
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:10:00.000+00:00,feeder,,L2 Active Power,kW,4.51
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:10:00.000+00:00,feeder,,L1 Active Power,kW,2.34
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:10:00.000+00:00,feeder,,N Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.19
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.06
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.28
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.21
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.37
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.39
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.43
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,36.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.61
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.61
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.03
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.49
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:00:00.000+00:00,feeder,,L3 Active Power,kW,2.72
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:00:00.000+00:00,feeder,,L2 Active Power,kW,2.69
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:00:00.000+00:00,feeder,,L1 Active Power,kW,2.57
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:00:00.000+00:00,feeder,,N Current (RMS),A,9.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.73
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.08
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.09
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.29
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,36.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.68
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.63
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.77
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.11
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:50:00.000+00:00,feeder,,L3 Active Power,kW,4.41
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:50:00.000+00:00,feeder,,L2 Active Power,kW,2.33
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:50:00.000+00:00,feeder,,L1 Active Power,kW,4.31
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:50:00.000+00:00,feeder,,N Current (RMS),A,15.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.43
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.98
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.05
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.19
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.98
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,36.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.04
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.83
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.88
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:40:00.000+00:00,feeder,,L3 Active Power,kW,3.81
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:40:00.000+00:00,feeder,,L2 Active Power,kW,3.04
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:40:00.000+00:00,feeder,,L1 Active Power,kW,5.93
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:40:00.000+00:00,feeder,,N Current (RMS),A,21.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.78
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.24
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.77
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.02
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.52
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.44
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,36.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.78
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.86
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.15
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.61
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:30:00.000+00:00,feeder,,L3 Active Power,kW,2.96
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:30:00.000+00:00,feeder,,L2 Active Power,kW,5.59
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:30:00.000+00:00,feeder,,L1 Active Power,kW,3.71
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:30:00.000+00:00,feeder,,N Current (RMS),A,13.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.32
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.76
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.52
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.84
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.56
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,36.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.68
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.23
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.88
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:20:00.000+00:00,feeder,,L3 Active Power,kW,2.09
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:20:00.000+00:00,feeder,,L2 Active Power,kW,6.94
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:20:00.000+00:00,feeder,,L1 Active Power,kW,4.19
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:20:00.000+00:00,feeder,,N Current (RMS),A,17.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.54
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.86
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.59
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.33
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.74
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.48
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,36.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.68
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.52
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.47
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.34
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:10:00.000+00:00,feeder,,L3 Active Power,kW,2.14
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:10:00.000+00:00,feeder,,L2 Active Power,kW,5.55
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:10:00.000+00:00,feeder,,L1 Active Power,kW,3.36
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:10:00.000+00:00,feeder,,N Current (RMS),A,13.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.64
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.57
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.43
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.88
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,46.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.42
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.48
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,36.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.67
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.71
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.15
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.96
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.32
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:00:00.000+00:00,feeder,,L3 Active Power,kW,4.58
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:00:00.000+00:00,feeder,,L2 Active Power,kW,3.47
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:00:00.000+00:00,feeder,,L1 Active Power,kW,4.53
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:00:00.000+00:00,feeder,,N Current (RMS),A,15.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
