Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.38
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.18
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.73
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,48.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.02
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,35.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.82
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.68
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.56
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.37
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.79
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:50:00.000+00:00,feeder,,L3 Active Power,kW,2.61
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:50:00.000+00:00,feeder,,L2 Active Power,kW,3.38
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:50:00.000+00:00,feeder,,L1 Active Power,kW,4.38
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:50:00.000+00:00,feeder,,N Current (RMS),A,12.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.79
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.51
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.72
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,51.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.73
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,35.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.74
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.74
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.42
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.34
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:40:00.000+00:00,feeder,,L3 Active Power,kW,1.95
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:40:00.000+00:00,feeder,,L2 Active Power,kW,4.07
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:40:00.000+00:00,feeder,,L1 Active Power,kW,5.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:40:00.000+00:00,feeder,,N Current (RMS),A,12.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.96
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.44
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.71
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,62.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.96
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.27
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,35.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.45
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.75
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.23
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,95.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.09
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:30:00.000+00:00,feeder,,L3 Active Power,kW,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:30:00.000+00:00,feeder,,L2 Active Power,kW,3.87
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:30:00.000+00:00,feeder,,L1 Active Power,kW,3.41
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:30:00.000+00:00,feeder,,N Current (RMS),A,30.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.54
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.42
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.24
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,46.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.75
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,35.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.73
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.55
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.54
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.34
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.97
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:20:00.000+00:00,feeder,,L3 Active Power,kW,3.35
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:20:00.000+00:00,feeder,,L2 Active Power,kW,3.24
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:20:00.000+00:00,feeder,,L1 Active Power,kW,3.86
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:20:00.000+00:00,feeder,,N Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.44
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.86
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.25
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.62
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.29
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,35.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.54
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.98
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.09
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.55
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.65
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,80.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.99
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.29
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:10:00.000+00:00,feeder,,L2 Active Power,kW,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:10:00.000+00:00,feeder,,L1 Active Power,kW,3.82
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:10:00.000+00:00,feeder,,N Current (RMS),A,14.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.99
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.46
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.71
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.68
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.05
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,35.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.58
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.75
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.28
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.47
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.55
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.42
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:00:00.000+00:00,feeder,,L1 Active Power,kW,3.45
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:00:00.000+00:00,feeder,,N Current (RMS),A,14.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.31
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.88
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.32
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.53
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,43.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.69
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.47
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,35.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.72
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.97
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.49
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.85
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.05
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,94.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-13T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-13T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-13T14:50:00.000+00:00,feeder,,L3 Active Power,kW,2.31
512234,Cwrt-Y-Vill West Penarth,2023-06-13T14:50:00.000+00:00,feeder,,L2 Active Power,kW,2.62
512234,Cwrt-Y-Vill West Penarth,2023-06-13T14:50:00.000+00:00,feeder,,L1 Active Power,kW,3.26
512234,Cwrt-Y-Vill West Penarth,2023-06-13T14:50:00.000+00:00,feeder,,N Current (RMS),A,10.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.71
512234,Cwrt-Y-Vill West Penarth,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.88
512234,Cwrt-Y-Vill West Penarth,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
512234,Cwrt-Y-Vill West Penarth,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.24
512234,Cwrt-Y-Vill West Penarth,2023-06-13T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
512234,Cwrt-Y-Vill West Penarth,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
512234,Cwrt-Y-Vill West Penarth,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
512234,Cwrt-Y-Vill West Penarth,2023-06-13T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
