Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
512234,Cwrt-Y-Vill West Penarth,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
512234,Cwrt-Y-Vill West Penarth,2023-06-13T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
512234,Cwrt-Y-Vill West Penarth,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
512234,Cwrt-Y-Vill West Penarth,2023-06-13T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,35.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.66
512234,Cwrt-Y-Vill West Penarth,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
512234,Cwrt-Y-Vill West Penarth,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
512234,Cwrt-Y-Vill West Penarth,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.97
512234,Cwrt-Y-Vill West Penarth,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
512234,Cwrt-Y-Vill West Penarth,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
512234,Cwrt-Y-Vill West Penarth,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
512234,Cwrt-Y-Vill West Penarth,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
512234,Cwrt-Y-Vill West Penarth,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.66
512234,Cwrt-Y-Vill West Penarth,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.74
512234,Cwrt-Y-Vill West Penarth,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,34.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.98
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.38
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.19
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:10:00.000+00:00,feeder,,L1 Active Power,kW,2.83
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:10:00.000+00:00,feeder,,N Current (RMS),A,18.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.88
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.95
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.28
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.52
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.84
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,32.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.93
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.35
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.13
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:00:00.000+00:00,feeder,,L3 Active Power,kW,2.08
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.06
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:00:00.000+00:00,feeder,,N Current (RMS),A,11.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.85
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.75
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,55.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,32.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.65
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.43
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.19
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.87
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.76
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.69
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.29
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:50:00.000+00:00,feeder,,N Current (RMS),A,12.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.12
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.04
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.12
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,32.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.69
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.45
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.83
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.84
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.15
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.76
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.14
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:40:00.000+00:00,feeder,,N Current (RMS),A,15.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.44
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.27
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.81
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,32.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.79
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.43
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.63
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.04
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:30:00.000+00:00,feeder,,L3 Active Power,kW,1.76
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:30:00.000+00:00,feeder,,L2 Active Power,kW,1.58
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:30:00.000+00:00,feeder,,L1 Active Power,kW,1.71
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:30:00.000+00:00,feeder,,N Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.53
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.05
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,32.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.85
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.95
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.55
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
512234,Cwrt-Y-Vill West Penarth,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
512234,Cwrt-Y-Vill West Penarth,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
512234,Cwrt-Y-Vill West Penarth,2023-06-13T00:50:00.000+00:00,transformer,,Temperature,C,34.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
512234,Cwrt-Y-Vill West Penarth,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
512234,Cwrt-Y-Vill West Penarth,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T00:10:00.000+00:00,feeder,,N Current (RMS),A,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
512234,Cwrt-Y-Vill West Penarth,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
512234,Cwrt-Y-Vill West Penarth,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
512234,Cwrt-Y-Vill West Penarth,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
512234,Cwrt-Y-Vill West Penarth,2023-06-13T00:10:00.000+00:00,transformer,,Temperature,C,34.6
512234,Cwrt-Y-Vill West Penarth,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
512234,Cwrt-Y-Vill West Penarth,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
512234,Cwrt-Y-Vill West Penarth,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
512234,Cwrt-Y-Vill West Penarth,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.72
512234,Cwrt-Y-Vill West Penarth,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
512234,Cwrt-Y-Vill West Penarth,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
512234,Cwrt-Y-Vill West Penarth,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
512234,Cwrt-Y-Vill West Penarth,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:50:00.000+00:00,feeder,,L3 Active Power,kW,1.74
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:50:00.000+00:00,feeder,,L2 Active Power,kW,1.52
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:50:00.000+00:00,feeder,,L1 Active Power,kW,2.59
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:50:00.000+00:00,feeder,,N Current (RMS),A,10.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.94
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
