Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,36.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.54
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.12
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:40:00.000+00:00,feeder,,L3 Active Power,kW,2.01
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:40:00.000+00:00,feeder,,L2 Active Power,kW,1.54
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:40:00.000+00:00,feeder,,L1 Active Power,kW,2.69
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:40:00.000+00:00,feeder,,N Current (RMS),A,10.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.28
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.36
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.02
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,36.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:30:00.000+00:00,feeder,,L3 Active Power,kW,2.12
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:30:00.000+00:00,feeder,,L2 Active Power,kW,1.76
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:30:00.000+00:00,feeder,,L1 Active Power,kW,2.34
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:30:00.000+00:00,feeder,,N Current (RMS),A,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.74
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,36.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.46
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.13
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.22
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:20:00.000+00:00,feeder,,L3 Active Power,kW,2.06
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:20:00.000+00:00,feeder,,L2 Active Power,kW,1.62
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:20:00.000+00:00,feeder,,L1 Active Power,kW,2.35
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:20:00.000+00:00,feeder,,N Current (RMS),A,8.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.21
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,36.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.39
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.73
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.37
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:10:00.000+00:00,feeder,,L3 Active Power,kW,2.09
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:10:00.000+00:00,feeder,,L2 Active Power,kW,1.74
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:10:00.000+00:00,feeder,,L1 Active Power,kW,2.55
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:10:00.000+00:00,feeder,,N Current (RMS),A,9.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,36.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.44
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.29
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.47
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:00:00.000+00:00,feeder,,L3 Active Power,kW,2.07
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:00:00.000+00:00,feeder,,L2 Active Power,kW,1.75
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:00:00.000+00:00,feeder,,L1 Active Power,kW,2.48
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:00:00.000+00:00,feeder,,N Current (RMS),A,9.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.48
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,37.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.28
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.72
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:50:00.000+00:00,feeder,,L3 Active Power,kW,2.11
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:50:00.000+00:00,feeder,,L2 Active Power,kW,1.64
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:50:00.000+00:00,feeder,,L1 Active Power,kW,2.71
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:50:00.000+00:00,feeder,,N Current (RMS),A,9.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.27
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,37.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.46
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.19
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.36
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:40:00.000+00:00,feeder,,L3 Active Power,kW,2.09
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:40:00.000+00:00,feeder,,L2 Active Power,kW,1.73
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:40:00.000+00:00,feeder,,L1 Active Power,kW,2.87
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:40:00.000+00:00,feeder,,N Current (RMS),A,10.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.44
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,37.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
