Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.69
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.79
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:30:00.000+00:00,feeder,,L3 Active Power,kW,1.97
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:30:00.000+00:00,feeder,,L2 Active Power,kW,1.98
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:30:00.000+00:00,feeder,,L1 Active Power,kW,2.93
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:30:00.000+00:00,feeder,,N Current (RMS),A,9.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.53
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.65
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.49
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,37.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.04
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.59
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.05
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:20:00.000+00:00,feeder,,L3 Active Power,kW,1.71
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.09
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:20:00.000+00:00,feeder,,L1 Active Power,kW,3.46
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:20:00.000+00:00,feeder,,N Current (RMS),A,11.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.59
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.44
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.22
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.58
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.27
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,37.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.08
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.56
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.33
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:10:00.000+00:00,feeder,,L3 Active Power,kW,1.87
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.52
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:10:00.000+00:00,feeder,,L1 Active Power,kW,2.79
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:10:00.000+00:00,feeder,,N Current (RMS),A,9.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.36
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.52
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.66
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.13
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.42
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,37.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.81
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.65
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:00:00.000+00:00,feeder,,L3 Active Power,kW,2.06
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:00:00.000+00:00,feeder,,L2 Active Power,kW,4.29
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:00:00.000+00:00,feeder,,L1 Active Power,kW,3.45
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:00:00.000+00:00,feeder,,N Current (RMS),A,10.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.88
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.03
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.34
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.57
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,68.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,37.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.47
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.41
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.26
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,99.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:50:00.000+00:00,feeder,,L3 Active Power,kW,2.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:50:00.000+00:00,feeder,,L2 Active Power,kW,2.95
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:50:00.000+00:00,feeder,,L1 Active Power,kW,3.54
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:50:00.000+00:00,feeder,,N Current (RMS),A,10.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.37
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.34
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.35
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.44
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.39
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,37.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.53
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.65
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:40:00.000+00:00,feeder,,L3 Active Power,kW,2.38
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:40:00.000+00:00,feeder,,L2 Active Power,kW,2.68
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:40:00.000+00:00,feeder,,L1 Active Power,kW,3.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:40:00.000+00:00,feeder,,N Current (RMS),A,9.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.21
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.97
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.64
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.38
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.59
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.58
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,37.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.47
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.13
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.73
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:30:00.000+00:00,feeder,,L3 Active Power,kW,2.85
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:30:00.000+00:00,feeder,,L2 Active Power,kW,2.88
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:30:00.000+00:00,feeder,,L1 Active Power,kW,3.54
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:30:00.000+00:00,feeder,,N Current (RMS),A,14.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.06
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.52
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.11
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.81
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,37.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.86
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.76
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:20:00.000+00:00,feeder,,L3 Active Power,kW,2.24
