Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:20:00.000+00:00,feeder,,L2 Active Power,kW,2.92
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:20:00.000+00:00,feeder,,L1 Active Power,kW,10.29
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:20:00.000+00:00,feeder,,N Current (RMS),A,40.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.99
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.11
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.54
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.97
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,37.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.77
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.52
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.84
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:10:00.000+00:00,feeder,,L3 Active Power,kW,2.46
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.87
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:10:00.000+00:00,feeder,,L1 Active Power,kW,3.52
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:10:00.000+00:00,feeder,,N Current (RMS),A,14.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.47
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.22
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.83
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,37.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.63
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.57
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.82
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:00:00.000+00:00,feeder,,L3 Active Power,kW,2.33
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:00:00.000+00:00,feeder,,L2 Active Power,kW,2.88
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:00:00.000+00:00,feeder,,L1 Active Power,kW,2.98
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:00:00.000+00:00,feeder,,N Current (RMS),A,9.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.14
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.78
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.31
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.28
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.61
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.13
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,36.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.71
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.98
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.34
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:50:00.000+00:00,feeder,,L3 Active Power,kW,3.78
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:50:00.000+00:00,feeder,,L2 Active Power,kW,3.65
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:50:00.000+00:00,feeder,,L1 Active Power,kW,3.16
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:50:00.000+00:00,feeder,,N Current (RMS),A,12.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.19
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.74
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.21
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.78
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.62
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,36.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.54
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.01
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:40:00.000+00:00,feeder,,L3 Active Power,kW,7.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:40:00.000+00:00,feeder,,L2 Active Power,kW,5.19
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:40:00.000+00:00,feeder,,L1 Active Power,kW,3.01
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:40:00.000+00:00,feeder,,N Current (RMS),A,16.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.88
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.37
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.41
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.78
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.18
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,36.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.94
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.82
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.85
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:30:00.000+00:00,feeder,,L3 Active Power,kW,5.12
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:30:00.000+00:00,feeder,,L2 Active Power,kW,4.72
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:30:00.000+00:00,feeder,,L1 Active Power,kW,3.65
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:30:00.000+00:00,feeder,,N Current (RMS),A,12.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.73
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.99
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.32
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.16
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.74
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,36.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.19
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.17
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.64
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:20:00.000+00:00,feeder,,L3 Active Power,kW,5.39
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:20:00.000+00:00,feeder,,L2 Active Power,kW,4.31
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:20:00.000+00:00,feeder,,L1 Active Power,kW,2.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:20:00.000+00:00,feeder,,N Current (RMS),A,16.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.84
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.52
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.91
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.17
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.04
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.26
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,36.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.89
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.16
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.56
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:10:00.000+00:00,feeder,,L3 Active Power,kW,5.45
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:10:00.000+00:00,feeder,,L2 Active Power,kW,3.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:10:00.000+00:00,feeder,,L1 Active Power,kW,2.53
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:10:00.000+00:00,feeder,,N Current (RMS),A,16.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.75
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.02
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.96
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
