Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.17
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.06
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.94
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,36.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.73
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.08
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.49
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:00:00.000+00:00,feeder,,L3 Active Power,kW,2.87
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:00:00.000+00:00,feeder,,L2 Active Power,kW,2.54
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:00:00.000+00:00,feeder,,L1 Active Power,kW,2.48
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:00:00.000+00:00,feeder,,N Current (RMS),A,9.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.86
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.79
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.01
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.67
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.65
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.04
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,36.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.56
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.38
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.77
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:50:00.000+00:00,feeder,,L3 Active Power,kW,4.01
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:50:00.000+00:00,feeder,,L2 Active Power,kW,2.59
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:50:00.000+00:00,feeder,,L1 Active Power,kW,2.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:50:00.000+00:00,feeder,,N Current (RMS),A,11.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.97
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.63
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.69
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.28
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.49
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.62
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,36.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.83
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.29
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:40:00.000+00:00,feeder,,L3 Active Power,kW,3.11
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:40:00.000+00:00,feeder,,L2 Active Power,kW,2.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:40:00.000+00:00,feeder,,L1 Active Power,kW,2.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:40:00.000+00:00,feeder,,N Current (RMS),A,10.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.41
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.29
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.38
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.21
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,36.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.68
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.58
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.88
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:30:00.000+00:00,feeder,,L3 Active Power,kW,2.58
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:30:00.000+00:00,feeder,,L2 Active Power,kW,4.66
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:30:00.000+00:00,feeder,,L1 Active Power,kW,5.87
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:30:00.000+00:00,feeder,,N Current (RMS),A,22.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.32
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.47
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.73
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.69
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.55
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,36.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.54
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.55
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.06
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:20:00.000+00:00,feeder,,L3 Active Power,kW,2.26
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:20:00.000+00:00,feeder,,L2 Active Power,kW,3.99
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:20:00.000+00:00,feeder,,L1 Active Power,kW,2.56
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:20:00.000+00:00,feeder,,N Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.19
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.72
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.41
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.67
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.01
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.24
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,36.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.68
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.48
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.95
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:10:00.000+00:00,feeder,,L3 Active Power,kW,2.08
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:10:00.000+00:00,feeder,,L2 Active Power,kW,4.09
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:10:00.000+00:00,feeder,,L1 Active Power,kW,2.71
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:10:00.000+00:00,feeder,,N Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.25
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.77
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.12
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.02
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.31
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.49
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.04
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,36.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.58
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.64
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.99
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:00:00.000+00:00,feeder,,L3 Active Power,kW,2.64
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:00:00.000+00:00,feeder,,L2 Active Power,kW,3.24
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:00:00.000+00:00,feeder,,L1 Active Power,kW,4.39
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:00:00.000+00:00,feeder,,N Current (RMS),A,13.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.88
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.91
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.34
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.29
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.67
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.28
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,57.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
