Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,36.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.87
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.35
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.21
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,103.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:50:00.000+00:00,feeder,,L3 Active Power,kW,3.12
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:50:00.000+00:00,feeder,,L2 Active Power,kW,7.37
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:50:00.000+00:00,feeder,,L1 Active Power,kW,5.41
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:50:00.000+00:00,feeder,,N Current (RMS),A,21.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.23
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.22
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.04
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.85
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.86
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.51
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,52.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,36.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.62
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.55
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.64
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,98.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:40:00.000+00:00,feeder,,L3 Active Power,kW,2.23
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:40:00.000+00:00,feeder,,L2 Active Power,kW,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:40:00.000+00:00,feeder,,L1 Active Power,kW,4.62
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:40:00.000+00:00,feeder,,N Current (RMS),A,24.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.22
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.23
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.16
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.71
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.98
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.79
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.64
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,49.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,36.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.95
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.65
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.71
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:30:00.000+00:00,feeder,,L3 Active Power,kW,3.93
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:30:00.000+00:00,feeder,,L2 Active Power,kW,9.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:30:00.000+00:00,feeder,,L1 Active Power,kW,3.47
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:30:00.000+00:00,feeder,,N Current (RMS),A,22.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.62
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.59
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.85
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.25
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.46
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.75
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,36.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.45
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.68
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.81
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:20:00.000+00:00,feeder,,L3 Active Power,kW,4.07
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:20:00.000+00:00,feeder,,L2 Active Power,kW,11.22
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:20:00.000+00:00,feeder,,L1 Active Power,kW,2.34
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:20:00.000+00:00,feeder,,N Current (RMS),A,30.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.75
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.56
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.44
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.59
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.28
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.82
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.47
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,36.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.12
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.24
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.84
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:10:00.000+00:00,feeder,,L3 Active Power,kW,2.62
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:10:00.000+00:00,feeder,,L2 Active Power,kW,14.36
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:10:00.000+00:00,feeder,,L1 Active Power,kW,2.16
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:10:00.000+00:00,feeder,,N Current (RMS),A,48.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.61
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.99
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.96
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.61
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.65
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.97
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.99
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,36.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.19
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.48
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,107.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:00:00.000+00:00,feeder,,L3 Active Power,kW,6.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:00:00.000+00:00,feeder,,L2 Active Power,kW,10.38
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:00:00.000+00:00,feeder,,L1 Active Power,kW,8.49
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:00:00.000+00:00,feeder,,N Current (RMS),A,45.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.36
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.45
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.22
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.04
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.34
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.88
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,36.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.53
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.71
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.63
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,95.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:50:00.000+00:00,feeder,,L3 Active Power,kW,2.19
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:50:00.000+00:00,feeder,,L2 Active Power,kW,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:50:00.000+00:00,feeder,,L1 Active Power,kW,7.53
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:50:00.000+00:00,feeder,,N Current (RMS),A,31.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.36
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.04
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.54
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.85
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.07
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.56
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,36.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.65
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
