Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.42
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.28
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.64
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,94.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:40:00.000+00:00,feeder,,L3 Active Power,kW,2.28
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:40:00.000+00:00,feeder,,L2 Active Power,kW,2.63
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:40:00.000+00:00,feeder,,L1 Active Power,kW,2.91
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:40:00.000+00:00,feeder,,N Current (RMS),A,9.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.16
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.96
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.81
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.81
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.36
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.76
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,35.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.86
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.73
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.24
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:30:00.000+00:00,feeder,,L3 Active Power,kW,2.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:30:00.000+00:00,feeder,,L2 Active Power,kW,3.06
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:30:00.000+00:00,feeder,,L1 Active Power,kW,3.57
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:30:00.000+00:00,feeder,,N Current (RMS),A,11.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.15
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.11
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.58
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.15
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,35.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.67
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.65
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:20:00.000+00:00,feeder,,L3 Active Power,kW,2.12
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:20:00.000+00:00,feeder,,L2 Active Power,kW,3.36
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:20:00.000+00:00,feeder,,L1 Active Power,kW,3.14
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:20:00.000+00:00,feeder,,N Current (RMS),A,10.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.15
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.43
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.63
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.92
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.75
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.59
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,35.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.49
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.16
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.22
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:10:00.000+00:00,feeder,,L3 Active Power,kW,4.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:10:00.000+00:00,feeder,,L2 Active Power,kW,8.57
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:10:00.000+00:00,feeder,,L1 Active Power,kW,3.67
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:10:00.000+00:00,feeder,,N Current (RMS),A,30.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.76
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.68
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.99
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.01
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,35.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.68
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.47
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.34
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:00:00.000+00:00,feeder,,L3 Active Power,kW,4.63
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:00:00.000+00:00,feeder,,L2 Active Power,kW,6.07
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:00:00.000+00:00,feeder,,L1 Active Power,kW,5.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:00:00.000+00:00,feeder,,N Current (RMS),A,20.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.84
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.95
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.65
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.56
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,35.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.99
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.02
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.42
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:50:00.000+00:00,feeder,,L3 Active Power,kW,2.18
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:50:00.000+00:00,feeder,,L2 Active Power,kW,6.04
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:50:00.000+00:00,feeder,,L1 Active Power,kW,2.94
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:50:00.000+00:00,feeder,,N Current (RMS),A,16.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.26
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.79
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.17
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.97
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,54.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,35.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.46
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.98
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.44
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,98.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.82
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:40:00.000+00:00,feeder,,L3 Active Power,kW,3.13
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:40:00.000+00:00,feeder,,L2 Active Power,kW,6.76
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:40:00.000+00:00,feeder,,L1 Active Power,kW,3.72
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:40:00.000+00:00,feeder,,N Current (RMS),A,16.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.53
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.28
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.18
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.73
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.51
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,35.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.33
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.17
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:30:00.000+00:00,feeder,,L3 Active Power,kW,1.71
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:30:00.000+00:00,feeder,,L2 Active Power,kW,4.83
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:30:00.000+00:00,feeder,,L1 Active Power,kW,5.49
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:30:00.000+00:00,feeder,,N Current (RMS),A,17.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
