Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.89
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.63
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.76
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.12
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.08
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.84
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,35.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.15
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.74
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:20:00.000+00:00,feeder,,L3 Active Power,kW,3.41
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:20:00.000+00:00,feeder,,L2 Active Power,kW,3.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:20:00.000+00:00,feeder,,L1 Active Power,kW,11.75
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:20:00.000+00:00,feeder,,N Current (RMS),A,40.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.92
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.78
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.76
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.97
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.41
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.47
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.82
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,35.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.67
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.12
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.02
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.79
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,93.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:10:00.000+00:00,feeder,,L3 Active Power,kW,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:10:00.000+00:00,feeder,,L2 Active Power,kW,4.95
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:10:00.000+00:00,feeder,,L1 Active Power,kW,5.48
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:10:00.000+00:00,feeder,,N Current (RMS),A,18.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.24
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.09
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.74
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.26
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,45.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.55
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,35.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.29
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.59
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.99
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:00:00.000+00:00,feeder,,L3 Active Power,kW,2.48
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:00:00.000+00:00,feeder,,L2 Active Power,kW,5.06
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:00:00.000+00:00,feeder,,L1 Active Power,kW,4.36
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:00:00.000+00:00,feeder,,N Current (RMS),A,14.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.59
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.12
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.69
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.62
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,35.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.73
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.72
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.34
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:50:00.000+00:00,feeder,,L3 Active Power,kW,3.58
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:50:00.000+00:00,feeder,,L2 Active Power,kW,6.33
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:50:00.000+00:00,feeder,,L1 Active Power,kW,4.23
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:50:00.000+00:00,feeder,,N Current (RMS),A,12.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.02
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.95
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.69
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.88
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.37
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,35.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.68
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.64
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.26
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:40:00.000+00:00,feeder,,L3 Active Power,kW,5.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:40:00.000+00:00,feeder,,L2 Active Power,kW,2.55
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:40:00.000+00:00,feeder,,L1 Active Power,kW,7.38
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:40:00.000+00:00,feeder,,N Current (RMS),A,23.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.69
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.24
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,51.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.98
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.86
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,35.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.55
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.37
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,98.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:30:00.000+00:00,feeder,,L3 Active Power,kW,6.71
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:30:00.000+00:00,feeder,,L2 Active Power,kW,3.71
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:30:00.000+00:00,feeder,,L1 Active Power,kW,6.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:30:00.000+00:00,feeder,,N Current (RMS),A,19.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.33
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.54
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.19
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,35.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.41
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.84
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.13
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.94
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:20:00.000+00:00,feeder,,L3 Active Power,kW,5.31
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:20:00.000+00:00,feeder,,L2 Active Power,kW,8.39
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:20:00.000+00:00,feeder,,L1 Active Power,kW,3.96
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:20:00.000+00:00,feeder,,N Current (RMS),A,19.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.93
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.55
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.43
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
