Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.74
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,35.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.53
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.86
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.69
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.22
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.88
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.62
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:10:00.000+00:00,feeder,,L1 Active Power,kW,3.25
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:10:00.000+00:00,feeder,,N Current (RMS),A,15.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.51
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.44
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,44.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,35.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.58
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.85
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.82
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.14
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.76
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:00:00.000+00:00,feeder,,L3 Active Power,kW,5.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:00:00.000+00:00,feeder,,L2 Active Power,kW,5.82
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:00:00.000+00:00,feeder,,L1 Active Power,kW,2.76
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:00:00.000+00:00,feeder,,N Current (RMS),A,14.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.04
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.35
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.76
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.92
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,35.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.49
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.89
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.41
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.21
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:50:00.000+00:00,feeder,,L3 Active Power,kW,6.56
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.54
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:50:00.000+00:00,feeder,,L1 Active Power,kW,2.17
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:50:00.000+00:00,feeder,,N Current (RMS),A,22.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.18
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.43
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.22
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,35.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.79
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.08
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.43
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.96
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:40:00.000+00:00,feeder,,L3 Active Power,kW,6.04
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:40:00.000+00:00,feeder,,L2 Active Power,kW,2.08
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:40:00.000+00:00,feeder,,L1 Active Power,kW,2.72
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:40:00.000+00:00,feeder,,N Current (RMS),A,25.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.55
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.46
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.66
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.17
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,35.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.56
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.54
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.86
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.63
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:30:00.000+00:00,feeder,,L3 Active Power,kW,1.81
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:30:00.000+00:00,feeder,,L2 Active Power,kW,2.04
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:30:00.000+00:00,feeder,,L1 Active Power,kW,2.05
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:30:00.000+00:00,feeder,,N Current (RMS),A,7.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.51
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.88
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.53
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,35.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.61
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.05
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.36
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.09
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:20:00.000+00:00,feeder,,L3 Active Power,kW,2.07
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:20:00.000+00:00,feeder,,L2 Active Power,kW,3.73
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:20:00.000+00:00,feeder,,L1 Active Power,kW,2.18
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:20:00.000+00:00,feeder,,N Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.01
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.78
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,34.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.61
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.09
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.85
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.06
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.71
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:10:00.000+00:00,feeder,,L3 Active Power,kW,2.38
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:10:00.000+00:00,feeder,,L2 Active Power,kW,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:10:00.000+00:00,feeder,,L1 Active Power,kW,2.64
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:10:00.000+00:00,feeder,,N Current (RMS),A,12.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.47
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.45
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
