Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,34.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.61
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.08
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.04
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.45
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:00:00.000+00:00,feeder,,L3 Active Power,kW,2.69
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:00:00.000+00:00,feeder,,L2 Active Power,kW,2.51
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:00:00.000+00:00,feeder,,L1 Active Power,kW,2.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:00:00.000+00:00,feeder,,N Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.63
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.78
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,48.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.18
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,34.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.97
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.13
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.78
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.71
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,102.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.96
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:50:00.000+00:00,feeder,,L3 Active Power,kW,2.63
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:50:00.000+00:00,feeder,,L2 Active Power,kW,1.81
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:50:00.000+00:00,feeder,,L1 Active Power,kW,2.57
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:50:00.000+00:00,feeder,,N Current (RMS),A,11.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.41
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.63
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.04
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,34.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.51
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.93
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.72
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.28
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.22
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,92.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:40:00.000+00:00,feeder,,L3 Active Power,kW,2.21
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:40:00.000+00:00,feeder,,L2 Active Power,kW,1.85
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:40:00.000+00:00,feeder,,L1 Active Power,kW,2.72
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:40:00.000+00:00,feeder,,N Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.13
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.56
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.82
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.56
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,34.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.55
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.96
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.41
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.04
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.81
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:30:00.000+00:00,feeder,,L3 Active Power,kW,2.63
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:30:00.000+00:00,feeder,,L2 Active Power,kW,2.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:30:00.000+00:00,feeder,,L1 Active Power,kW,2.09
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:30:00.000+00:00,feeder,,N Current (RMS),A,9.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.39
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.04
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,34.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.54
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.06
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.35
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.47
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.02
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:20:00.000+00:00,feeder,,L3 Active Power,kW,2.49
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:20:00.000+00:00,feeder,,L2 Active Power,kW,1.99
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:20:00.000+00:00,feeder,,L1 Active Power,kW,2.35
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:20:00.000+00:00,feeder,,N Current (RMS),A,10.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.05
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,34.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.55
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.96
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.15
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.63
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.49
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:10:00.000+00:00,feeder,,L3 Active Power,kW,2.34
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:10:00.000+00:00,feeder,,L2 Active Power,kW,1.73
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:10:00.000+00:00,feeder,,L1 Active Power,kW,2.05
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:10:00.000+00:00,feeder,,N Current (RMS),A,7.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.64
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.56
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.18
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.68
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,34.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.54
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.02
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.37
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.65
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.57
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:00:00.000+00:00,feeder,,L3 Active Power,kW,2.87
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:00:00.000+00:00,feeder,,L2 Active Power,kW,1.63
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:00:00.000+00:00,feeder,,L1 Active Power,kW,1.82
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:00:00.000+00:00,feeder,,N Current (RMS),A,9.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.32
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.93
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.95
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.04
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,34.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.58
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.95
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.49
