Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.22
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.93
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:50:00.000+00:00,feeder,,L3 Active Power,kW,7.35
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:50:00.000+00:00,feeder,,L2 Active Power,kW,1.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:50:00.000+00:00,feeder,,L1 Active Power,kW,1.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:50:00.000+00:00,feeder,,N Current (RMS),A,25.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.47
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.73
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.08
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.25
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.15
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,34.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.81
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.26
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.63
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.37
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:40:00.000+00:00,feeder,,L3 Active Power,kW,2.68
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:40:00.000+00:00,feeder,,L2 Active Power,kW,1.82
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:40:00.000+00:00,feeder,,L1 Active Power,kW,1.93
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:40:00.000+00:00,feeder,,N Current (RMS),A,11.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.21
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.91
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.37
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,34.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.81
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.87
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.47
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.34
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:30:00.000+00:00,feeder,,L3 Active Power,kW,1.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:30:00.000+00:00,feeder,,L2 Active Power,kW,3.54
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:30:00.000+00:00,feeder,,L1 Active Power,kW,1.86
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:30:00.000+00:00,feeder,,N Current (RMS),A,7.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.04
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.62
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.08
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.29
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,34.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.53
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.67
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.47
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:20:00.000+00:00,feeder,,L3 Active Power,kW,1.53
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:20:00.000+00:00,feeder,,L2 Active Power,kW,2.35
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:20:00.000+00:00,feeder,,L1 Active Power,kW,2.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:20:00.000+00:00,feeder,,N Current (RMS),A,7.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.17
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.99
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.32
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.94
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.51
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,34.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.77
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.74
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.37
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.66
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:10:00.000+00:00,feeder,,L3 Active Power,kW,2.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:10:00.000+00:00,feeder,,L2 Active Power,kW,5.41
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:10:00.000+00:00,feeder,,L1 Active Power,kW,2.05
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:10:00.000+00:00,feeder,,N Current (RMS),A,18.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.62
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.39
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.98
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.06
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.82
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,34.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.88
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.07
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.57
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.68
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:00:00.000+00:00,feeder,,L3 Active Power,kW,5.46
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:00:00.000+00:00,feeder,,L2 Active Power,kW,3.73
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:00:00.000+00:00,feeder,,L1 Active Power,kW,2.15
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:00:00.000+00:00,feeder,,N Current (RMS),A,22.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.41
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.54
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.66
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.02
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,34.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.88
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.74
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.76
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.72
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:50:00.000+00:00,feeder,,L3 Active Power,kW,1.68
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:50:00.000+00:00,feeder,,L2 Active Power,kW,3.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:50:00.000+00:00,feeder,,L1 Active Power,kW,2.58
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:50:00.000+00:00,feeder,,N Current (RMS),A,10.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.35
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.05
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.08
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,34.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.84
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.04
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.67
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.88
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:40:00.000+00:00,feeder,,L3 Active Power,kW,2.92
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:40:00.000+00:00,feeder,,L2 Active Power,kW,2.92
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:40:00.000+00:00,feeder,,L1 Active Power,kW,1.79
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:40:00.000+00:00,feeder,,N Current (RMS),A,15.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
