Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.83
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.42
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,34.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.86
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.24
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.74
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.04
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:30:00.000+00:00,feeder,,L3 Active Power,kW,1.74
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:30:00.000+00:00,feeder,,L2 Active Power,kW,2.69
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:30:00.000+00:00,feeder,,L1 Active Power,kW,2.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:30:00.000+00:00,feeder,,N Current (RMS),A,7.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.67
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.49
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.36
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,34.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.95
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.21
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:20:00.000+00:00,feeder,,L3 Active Power,kW,2.01
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:20:00.000+00:00,feeder,,L2 Active Power,kW,2.17
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:20:00.000+00:00,feeder,,L1 Active Power,kW,2.54
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:20:00.000+00:00,feeder,,N Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.72
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.38
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.07
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,34.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.88
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.48
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.06
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.15
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:10:00.000+00:00,feeder,,L3 Active Power,kW,3.95
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:10:00.000+00:00,feeder,,L2 Active Power,kW,1.89
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:10:00.000+00:00,feeder,,L1 Active Power,kW,1.91
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:10:00.000+00:00,feeder,,N Current (RMS),A,13.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.96
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.17
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.49
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,34.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.91
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.63
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.53
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.35
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:00:00.000+00:00,feeder,,L3 Active Power,kW,3.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:00:00.000+00:00,feeder,,L2 Active Power,kW,2.53
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:00:00.000+00:00,feeder,,L1 Active Power,kW,2.13
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:00:00.000+00:00,feeder,,N Current (RMS),A,9.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.13
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.89
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.47
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,60.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,34.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.89
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.53
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.04
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.58
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:50:00.000+00:00,feeder,,L3 Active Power,kW,2.28
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:50:00.000+00:00,feeder,,L2 Active Power,kW,4.82
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:50:00.000+00:00,feeder,,L1 Active Power,kW,2.11
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:50:00.000+00:00,feeder,,N Current (RMS),A,14.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.29
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.74
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.48
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,34.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.96
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.63
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.99
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.71
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:40:00.000+00:00,feeder,,L3 Active Power,kW,2.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.22
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:40:00.000+00:00,feeder,,L1 Active Power,kW,2.32
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:40:00.000+00:00,feeder,,N Current (RMS),A,13.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.64
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,34.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.86
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.86
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.36
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.41
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:30:00.000+00:00,feeder,,L3 Active Power,kW,2.11
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:30:00.000+00:00,feeder,,L2 Active Power,kW,2.43
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:30:00.000+00:00,feeder,,L1 Active Power,kW,2.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:30:00.000+00:00,feeder,,N Current (RMS),A,6.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.19
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.25
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.48
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.06
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
