Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,33.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.87
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.75
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.15
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.07
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:20:00.000+00:00,feeder,,L3 Active Power,kW,5.44
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:20:00.000+00:00,feeder,,L2 Active Power,kW,2.18
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:20:00.000+00:00,feeder,,L1 Active Power,kW,3.72
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:20:00.000+00:00,feeder,,N Current (RMS),A,16.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.07
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.87
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.03
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.42
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,33.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.86
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.26
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.47
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.46
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:10:00.000+00:00,feeder,,L3 Active Power,kW,2.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:10:00.000+00:00,feeder,,L2 Active Power,kW,2.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:10:00.000+00:00,feeder,,L1 Active Power,kW,1.94
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:10:00.000+00:00,feeder,,N Current (RMS),A,8.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.77
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.61
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.24
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.37
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,33.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.49
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.83
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.95
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.02
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:00:00.000+00:00,feeder,,L3 Active Power,kW,1.43
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:00:00.000+00:00,feeder,,L2 Active Power,kW,2.36
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:00:00.000+00:00,feeder,,L1 Active Power,kW,2.47
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:00:00.000+00:00,feeder,,N Current (RMS),A,6.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.47
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.15
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.96
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.91
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.95
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,33.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.53
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.78
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.58
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.34
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.59
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:50:00.000+00:00,feeder,,L3 Active Power,kW,1.73
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:50:00.000+00:00,feeder,,L2 Active Power,kW,2.43
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:50:00.000+00:00,feeder,,L1 Active Power,kW,2.97
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:50:00.000+00:00,feeder,,N Current (RMS),A,7.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.29
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.74
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.33
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,33.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.49
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.86
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.17
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.38
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.38
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.79
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:40:00.000+00:00,feeder,,L3 Active Power,kW,1.74
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:40:00.000+00:00,feeder,,L2 Active Power,kW,2.65
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:40:00.000+00:00,feeder,,L1 Active Power,kW,2.77
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:40:00.000+00:00,feeder,,N Current (RMS),A,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.84
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.33
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.48
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,54.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.07
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.79
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,33.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.41
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.77
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.94
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.36
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.39
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:30:00.000+00:00,feeder,,L3 Active Power,kW,2.31
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:30:00.000+00:00,feeder,,L2 Active Power,kW,2.21
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:30:00.000+00:00,feeder,,L1 Active Power,kW,3.04
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:30:00.000+00:00,feeder,,N Current (RMS),A,10.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.05
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.23
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.06
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.08
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,33.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.78
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.37
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.34
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.85
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:20:00.000+00:00,feeder,,L3 Active Power,kW,1.75
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:20:00.000+00:00,feeder,,L2 Active Power,kW,2.83
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:20:00.000+00:00,feeder,,L1 Active Power,kW,2.38
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:20:00.000+00:00,feeder,,N Current (RMS),A,8.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.18
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.82
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.42
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,44.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.94
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
