Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,33.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.73
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.64
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.36
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.85
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:10:00.000+00:00,feeder,,L3 Active Power,kW,1.96
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:10:00.000+00:00,feeder,,L2 Active Power,kW,2.09
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:10:00.000+00:00,feeder,,L1 Active Power,kW,3.33
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:10:00.000+00:00,feeder,,N Current (RMS),A,14.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.18
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.33
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.53
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.36
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.65
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.24
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,33.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.69
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.04
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.05
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:00:00.000+00:00,feeder,,L3 Active Power,kW,2.44
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:00:00.000+00:00,feeder,,L2 Active Power,kW,2.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:00:00.000+00:00,feeder,,L1 Active Power,kW,2.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:00:00.000+00:00,feeder,,N Current (RMS),A,11.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.59
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.32
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.55
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.76
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,33.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.41
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.71
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.93
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.15
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.87
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.82
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:50:00.000+00:00,feeder,,L3 Active Power,kW,6.17
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:50:00.000+00:00,feeder,,L2 Active Power,kW,1.65
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:50:00.000+00:00,feeder,,L1 Active Power,kW,1.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:50:00.000+00:00,feeder,,N Current (RMS),A,23.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.87
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.67
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.98
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.48
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.17
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,56.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,33.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.41
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.74
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.34
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.45
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.17
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.08
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.62
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:40:00.000+00:00,feeder,,L1 Active Power,kW,1.84
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:40:00.000+00:00,feeder,,N Current (RMS),A,16.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.33
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.92
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.94
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.98
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.31
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.45
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,33.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.78
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.33
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.26
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.04
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.22
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:30:00.000+00:00,feeder,,L3 Active Power,kW,4.75
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:30:00.000+00:00,feeder,,L1 Active Power,kW,1.78
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:30:00.000+00:00,feeder,,N Current (RMS),A,14.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.32
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.29
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.74
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.04
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.36
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.01
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.64
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,33.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.65
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.72
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.48
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.23
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.21
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:20:00.000+00:00,feeder,,L1 Active Power,kW,1.72
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:20:00.000+00:00,feeder,,N Current (RMS),A,13.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.75
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.91
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.96
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.79
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.41
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,33.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.65
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.93
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.41
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.59
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.96
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:10:00.000+00:00,feeder,,L3 Active Power,kW,1.97
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:10:00.000+00:00,feeder,,L2 Active Power,kW,2.38
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:10:00.000+00:00,feeder,,L1 Active Power,kW,1.81
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:10:00.000+00:00,feeder,,N Current (RMS),A,9.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.73
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.57
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.95
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.56
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.21
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,33.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.67
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.68
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.19
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.37
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
