Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.04
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:00:00.000+00:00,feeder,,L3 Active Power,kW,2.95
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:00:00.000+00:00,feeder,,L2 Active Power,kW,1.89
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:00:00.000+00:00,feeder,,L1 Active Power,kW,3.39
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:00:00.000+00:00,feeder,,N Current (RMS),A,14.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.65
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.28
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.64
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.17
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,33.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.78
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.21
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.73
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.78
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.15
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:50:00.000+00:00,feeder,,L3 Active Power,kW,2.62
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:50:00.000+00:00,feeder,,L2 Active Power,kW,2.41
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:50:00.000+00:00,feeder,,L1 Active Power,kW,6.14
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:50:00.000+00:00,feeder,,N Current (RMS),A,22.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.38
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.12
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.16
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,47.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.39
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,33.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.26
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.85
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.19
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,100.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.85
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.52
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.42
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:40:00.000+00:00,feeder,,L1 Active Power,kW,6.16
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:40:00.000+00:00,feeder,,N Current (RMS),A,20.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.08
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.39
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.59
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,33.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.59
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.59
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.93
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.35
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:30:00.000+00:00,feeder,,L3 Active Power,kW,3.52
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.17
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:30:00.000+00:00,feeder,,L1 Active Power,kW,2.66
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:30:00.000+00:00,feeder,,N Current (RMS),A,12.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.49
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.74
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.37
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.18
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,33.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.94
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.39
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.47
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.99
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.26
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:20:00.000+00:00,feeder,,L2 Active Power,kW,6.47
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:20:00.000+00:00,feeder,,L1 Active Power,kW,2.02
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:20:00.000+00:00,feeder,,N Current (RMS),A,23.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.26
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.38
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.73
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,33.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.52
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.66
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.95
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.88
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:10:00.000+00:00,feeder,,L3 Active Power,kW,5.18
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.24
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:10:00.000+00:00,feeder,,L1 Active Power,kW,2.37
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:10:00.000+00:00,feeder,,N Current (RMS),A,16.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.27
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.42
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,33.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.03
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.04
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.62
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.14
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:00:00.000+00:00,feeder,,L3 Active Power,kW,6.23
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.37
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:00:00.000+00:00,feeder,,L1 Active Power,kW,3.42
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:00:00.000+00:00,feeder,,N Current (RMS),A,26.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.23
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.17
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.41
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.37
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,33.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.06
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.13
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.66
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.27
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.07
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.91
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:50:00.000+00:00,feeder,,L1 Active Power,kW,8.69
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:50:00.000+00:00,feeder,,N Current (RMS),A,31.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.05
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.56
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.64
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
