Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.99
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.39
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,71.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,33.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.29
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.59
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,41.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,132.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.73
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.83
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.03
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:40:00.000+00:00,feeder,,L1 Active Power,kW,2.52
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:40:00.000+00:00,feeder,,N Current (RMS),A,22.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.97
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.31
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.54
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.16
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,33.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.78
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.06
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.66
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:30:00.000+00:00,feeder,,L2 Active Power,kW,4.61
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:30:00.000+00:00,feeder,,L1 Active Power,kW,3.94
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:30:00.000+00:00,feeder,,N Current (RMS),A,13.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.53
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.73
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.02
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.26
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.82
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.97
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,33.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.49
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.34
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.97
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:20:00.000+00:00,feeder,,L3 Active Power,kW,2.84
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:20:00.000+00:00,feeder,,L2 Active Power,kW,4.81
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:20:00.000+00:00,feeder,,L1 Active Power,kW,3.87
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:20:00.000+00:00,feeder,,N Current (RMS),A,11.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.57
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.87
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.35
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.68
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.16
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,33.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.58
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.84
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.76
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:10:00.000+00:00,feeder,,L3 Active Power,kW,2.22
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:10:00.000+00:00,feeder,,L2 Active Power,kW,5.13
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:10:00.000+00:00,feeder,,L1 Active Power,kW,2.62
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:10:00.000+00:00,feeder,,N Current (RMS),A,13.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.16
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.59
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.52
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.99
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.79
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.31
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,34.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.23
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.87
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:00:00.000+00:00,feeder,,L3 Active Power,kW,2.28
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.08
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.92
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:00:00.000+00:00,feeder,,N Current (RMS),A,9.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.65
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.61
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,81.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,34.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.73
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.14
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,34.22
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,106.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:50:00.000+00:00,feeder,,L3 Active Power,kW,1.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:50:00.000+00:00,feeder,,L2 Active Power,kW,5.06
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:50:00.000+00:00,feeder,,L1 Active Power,kW,1.47
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:50:00.000+00:00,feeder,,N Current (RMS),A,18.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.03
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.49
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,34.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.54
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.09
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.02
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.48
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.52
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:40:00.000+00:00,feeder,,L1 Active Power,kW,1.73
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:40:00.000+00:00,feeder,,N Current (RMS),A,10.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.85
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.15
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
