Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,34.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.72
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.46
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.11
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.39
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:30:00.000+00:00,feeder,,L2 Active Power,kW,1.72
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.13
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:30:00.000+00:00,feeder,,N Current (RMS),A,9.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.42
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.19
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.75
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,34.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.25
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.72
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.88
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.36
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:20:00.000+00:00,feeder,,L1 Active Power,kW,1.83
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:20:00.000+00:00,feeder,,N Current (RMS),A,17.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.65
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.74
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:20:00.000+00:00,transformer,,Temperature,C,34.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.69
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.46
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.21
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.61
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:10:00.000+00:00,feeder,,L2 Active Power,kW,1.24
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.08
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:10:00.000+00:00,feeder,,N Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.96
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.52
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,34.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.64
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.71
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.31
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:00:00.000+00:00,feeder,,L3 Active Power,kW,1.83
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:00:00.000+00:00,feeder,,L2 Active Power,kW,1.34
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:00:00.000+00:00,feeder,,L1 Active Power,kW,1.65
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:00:00.000+00:00,feeder,,N Current (RMS),A,8.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.28
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,34.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.48
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.75
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.34
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:50:00.000+00:00,feeder,,L3 Active Power,kW,1.29
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.31
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:50:00.000+00:00,feeder,,L1 Active Power,kW,1.69
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:50:00.000+00:00,feeder,,N Current (RMS),A,6.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.16
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.06
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:50:00.000+00:00,transformer,,Temperature,C,34.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.38
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.22
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.09
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:40:00.000+00:00,feeder,,L3 Active Power,kW,4.69
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:40:00.000+00:00,feeder,,L2 Active Power,kW,3.19
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:40:00.000+00:00,feeder,,L1 Active Power,kW,1.52
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:40:00.000+00:00,feeder,,N Current (RMS),A,17.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.56
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.58
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:40:00.000+00:00,transformer,,Temperature,C,35.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.05
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.89
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.42
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.16
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:30:00.000+00:00,feeder,,L2 Active Power,kW,4.23
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:30:00.000+00:00,feeder,,L1 Active Power,kW,1.85
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:30:00.000+00:00,feeder,,N Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.17
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,35.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
