Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.18
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.92
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.63
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.32
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:20:00.000+00:00,feeder,,L2 Active Power,kW,7.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.05
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:20:00.000+00:00,feeder,,N Current (RMS),A,27.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.93
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.42
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.78
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,35.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.34
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.64
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.79
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:10:00.000+00:00,feeder,,L3 Active Power,kW,1.53
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:10:00.000+00:00,feeder,,L2 Active Power,kW,3.52
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:10:00.000+00:00,feeder,,L1 Active Power,kW,1.73
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:10:00.000+00:00,feeder,,N Current (RMS),A,9.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.74
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.93
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,35.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.58
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.81
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.45
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:00:00.000+00:00,feeder,,L3 Active Power,kW,1.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.15
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.03
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:00:00.000+00:00,feeder,,N Current (RMS),A,8.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.73
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.61
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,35.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.81
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.81
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.56
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:50:00.000+00:00,feeder,,L3 Active Power,kW,1.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.71
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:50:00.000+00:00,feeder,,N Current (RMS),A,6.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.73
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.37
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,35.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.75
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.13
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.34
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:40:00.000+00:00,feeder,,L3 Active Power,kW,1.65
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.86
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.21
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:40:00.000+00:00,feeder,,N Current (RMS),A,7.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.51
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:40:00.000+00:00,transformer,,Temperature,C,35.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.39
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.36
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.11
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:30:00.000+00:00,feeder,,L3 Active Power,kW,1.38
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.94
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.62
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:30:00.000+00:00,feeder,,N Current (RMS),A,10.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.35
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:30:00.000+00:00,transformer,,Temperature,C,35.8
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.27
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.27
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.04
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
512234,Cwrt-Y-Vill West Penarth,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
512234,Cwrt-Y-Vill West Penarth,2023-06-14T01:50:00.000+00:00,transformer,,Temperature,C,36.6
512234,Cwrt-Y-Vill West Penarth,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
512234,Cwrt-Y-Vill West Penarth,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
512234,Cwrt-Y-Vill West Penarth,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
512234,Cwrt-Y-Vill West Penarth,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,34.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.96
512234,Cwrt-Y-Vill West Penarth,2023-06-15T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-15T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-15T10:00:00.000+00:00,feeder,,L3 Active Power,kW,2.49
512234,Cwrt-Y-Vill West Penarth,2023-06-15T10:00:00.000+00:00,feeder,,L2 Active Power,kW,2.03
512234,Cwrt-Y-Vill West Penarth,2023-06-15T10:00:00.000+00:00,feeder,,L1 Active Power,kW,1.93
512234,Cwrt-Y-Vill West Penarth,2023-06-15T10:00:00.000+00:00,feeder,,N Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.86
512234,Cwrt-Y-Vill West Penarth,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
512234,Cwrt-Y-Vill West Penarth,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.08
512234,Cwrt-Y-Vill West Penarth,2023-06-15T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
512234,Cwrt-Y-Vill West Penarth,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.29
512234,Cwrt-Y-Vill West Penarth,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.26
512234,Cwrt-Y-Vill West Penarth,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
512234,Cwrt-Y-Vill West Penarth,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
512234,Cwrt-Y-Vill West Penarth,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
512234,Cwrt-Y-Vill West Penarth,2023-06-15T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
512234,Cwrt-Y-Vill West Penarth,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
512234,Cwrt-Y-Vill West Penarth,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
512234,Cwrt-Y-Vill West Penarth,2023-06-15T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,34.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
512234,Cwrt-Y-Vill West Penarth,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
512234,Cwrt-Y-Vill West Penarth,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
512234,Cwrt-Y-Vill West Penarth,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
512234,Cwrt-Y-Vill West Penarth,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
512234,Cwrt-Y-Vill West Penarth,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
512234,Cwrt-Y-Vill West Penarth,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
512234,Cwrt-Y-Vill West Penarth,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.63
512234,Cwrt-Y-Vill West Penarth,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.13
512234,Cwrt-Y-Vill West Penarth,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.47
512234,Cwrt-Y-Vill West Penarth,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.74
