Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:50:00.000+00:00,feeder,,L3 Active Power,kW,2.54
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:50:00.000+00:00,feeder,,L2 Active Power,kW,1.45
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:50:00.000+00:00,feeder,,L1 Active Power,kW,2.19
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:50:00.000+00:00,feeder,,N Current (RMS),A,11.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.66
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.27
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.96
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,34.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.84
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.16
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.45
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.12
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:40:00.000+00:00,feeder,,L3 Active Power,kW,3.13
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:40:00.000+00:00,feeder,,L2 Active Power,kW,1.63
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:40:00.000+00:00,feeder,,L1 Active Power,kW,1.58
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:40:00.000+00:00,feeder,,N Current (RMS),A,12.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.74
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.89
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.66
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,46.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.75
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,34.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.76
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.06
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.13
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.35
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.16
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:30:00.000+00:00,feeder,,L3 Active Power,kW,2.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:30:00.000+00:00,feeder,,L2 Active Power,kW,1.77
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:30:00.000+00:00,feeder,,L1 Active Power,kW,1.53
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:30:00.000+00:00,feeder,,N Current (RMS),A,11.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.54
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.23
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.84
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,34.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.75
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.18
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.18
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.46
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:20:00.000+00:00,feeder,,L3 Active Power,kW,2.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:20:00.000+00:00,feeder,,L2 Active Power,kW,1.45
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:20:00.000+00:00,feeder,,L1 Active Power,kW,2.51
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:20:00.000+00:00,feeder,,N Current (RMS),A,15.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.47
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.63
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.83
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,34.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.77
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.05
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.21
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.16
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.36
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:10:00.000+00:00,feeder,,L3 Active Power,kW,4.15
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:10:00.000+00:00,feeder,,L2 Active Power,kW,1.53
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:10:00.000+00:00,feeder,,L1 Active Power,kW,2.19
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:10:00.000+00:00,feeder,,N Current (RMS),A,18.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.58
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.18
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.91
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,34.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.41
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.84
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.04
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.62
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.13
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.37
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:00:00.000+00:00,feeder,,L3 Active Power,kW,5.37
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:00:00.000+00:00,feeder,,L2 Active Power,kW,6.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:00:00.000+00:00,feeder,,L1 Active Power,kW,1.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:00:00.000+00:00,feeder,,N Current (RMS),A,28.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.36
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.33
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.72
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.92
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,34.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.41
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.69
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.16
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.98
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.52
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:50:00.000+00:00,feeder,,L3 Active Power,kW,2.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.41
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:50:00.000+00:00,feeder,,L1 Active Power,kW,1.68
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:50:00.000+00:00,feeder,,N Current (RMS),A,7.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.57
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.77
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.48
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,34.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.77
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.78
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.87
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.86
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:40:00.000+00:00,feeder,,L3 Active Power,kW,2.39
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:40:00.000+00:00,feeder,,L2 Active Power,kW,4.44
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:40:00.000+00:00,feeder,,L1 Active Power,kW,1.67
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:40:00.000+00:00,feeder,,N Current (RMS),A,19.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.28
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.91
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.07
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
