Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,34.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.75
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.02
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.06
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.83
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:30:00.000+00:00,feeder,,L3 Active Power,kW,3.57
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.35
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:30:00.000+00:00,feeder,,L1 Active Power,kW,1.68
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:30:00.000+00:00,feeder,,N Current (RMS),A,16.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.37
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.46
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.85
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.04
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,34.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.69
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.71
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.15
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:20:00.000+00:00,feeder,,L3 Active Power,kW,2.57
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:20:00.000+00:00,feeder,,L2 Active Power,kW,1.71
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:20:00.000+00:00,feeder,,L1 Active Power,kW,1.69
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:20:00.000+00:00,feeder,,N Current (RMS),A,10.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.03
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.02
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.32
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,34.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.41
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.63
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.71
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.13
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.34
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:10:00.000+00:00,feeder,,L3 Active Power,kW,2.84
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:10:00.000+00:00,feeder,,L2 Active Power,kW,1.76
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:10:00.000+00:00,feeder,,L1 Active Power,kW,1.72
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:10:00.000+00:00,feeder,,N Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.71
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.21
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.27
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.75
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.57
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,33.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.69
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.86
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.71
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.67
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.42
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:00:00.000+00:00,feeder,,L2 Active Power,kW,1.78
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:00:00.000+00:00,feeder,,L1 Active Power,kW,3.27
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:00:00.000+00:00,feeder,,N Current (RMS),A,15.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.12
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.45
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.71
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,33.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.67
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.14
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.91
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:50:00.000+00:00,feeder,,L3 Active Power,kW,2.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:50:00.000+00:00,feeder,,L2 Active Power,kW,2.67
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:50:00.000+00:00,feeder,,L1 Active Power,kW,2.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:50:00.000+00:00,feeder,,N Current (RMS),A,11.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.15
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.47
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.39
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.53
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.67
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,83.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,33.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.61
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.88
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.81
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.82
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,98.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:40:00.000+00:00,feeder,,L3 Active Power,kW,4.32
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:40:00.000+00:00,feeder,,L2 Active Power,kW,6.44
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:40:00.000+00:00,feeder,,L1 Active Power,kW,2.54
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:40:00.000+00:00,feeder,,N Current (RMS),A,24.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.53
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.74
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.73
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.09
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.75
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.31
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,33.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.69
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.42
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.75
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.68
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:30:00.000+00:00,feeder,,L2 Active Power,kW,1.95
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:30:00.000+00:00,feeder,,L1 Active Power,kW,2.61
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:30:00.000+00:00,feeder,,N Current (RMS),A,17.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.87
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.12
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.98
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.61
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.66
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.31
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
