Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,33.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.37
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.83
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:20:00.000+00:00,feeder,,L3 Active Power,kW,2.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.05
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:20:00.000+00:00,feeder,,L1 Active Power,kW,2.34
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:20:00.000+00:00,feeder,,N Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.36
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.32
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.63
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.35
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.48
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,73.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,34.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.88
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.95
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.93
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,96.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:10:00.000+00:00,feeder,,L3 Active Power,kW,2.41
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.11
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:10:00.000+00:00,feeder,,L1 Active Power,kW,3.17
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:10:00.000+00:00,feeder,,N Current (RMS),A,13.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.63
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.09
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.51
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.92
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,34.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.04
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.57
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.52
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:00:00.000+00:00,feeder,,L3 Active Power,kW,1.55
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.44
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:00:00.000+00:00,feeder,,L1 Active Power,kW,2.41
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:00:00.000+00:00,feeder,,N Current (RMS),A,8.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.29
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.42
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.44
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.63
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.32
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.99
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,34.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.28
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.77
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.99
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:50:00.000+00:00,feeder,,L3 Active Power,kW,2.37
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.29
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:50:00.000+00:00,feeder,,L1 Active Power,kW,2.21
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:50:00.000+00:00,feeder,,N Current (RMS),A,12.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.27
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.94
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.96
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.27
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,34.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.62
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.98
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.11
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.34
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.41
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:40:00.000+00:00,feeder,,L1 Active Power,kW,2.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:40:00.000+00:00,feeder,,N Current (RMS),A,12.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.51
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.46
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.06
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.28
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,89.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,34.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.13
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.56
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,36.11
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,109.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:30:00.000+00:00,feeder,,L3 Active Power,kW,1.93
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:30:00.000+00:00,feeder,,L2 Active Power,kW,2.06
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:30:00.000+00:00,feeder,,L1 Active Power,kW,1.68
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:30:00.000+00:00,feeder,,N Current (RMS),A,7.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.51
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.16
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.47
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.74
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.51
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,57.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,34.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.16
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.42
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.98
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:20:00.000+00:00,feeder,,L3 Active Power,kW,2.68
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:20:00.000+00:00,feeder,,L2 Active Power,kW,7.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:20:00.000+00:00,feeder,,L1 Active Power,kW,2.33
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:20:00.000+00:00,feeder,,N Current (RMS),A,24.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.39
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.69
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.57
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.37
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,34.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
