Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.88
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.05
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.92
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:10:00.000+00:00,feeder,,L3 Active Power,kW,2.22
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:10:00.000+00:00,feeder,,L2 Active Power,kW,15.68
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:10:00.000+00:00,feeder,,L1 Active Power,kW,1.59
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:10:00.000+00:00,feeder,,N Current (RMS),A,54.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.54
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.86
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.77
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.72
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.02
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,34.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.17
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.05
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.11
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:00:00.000+00:00,feeder,,L3 Active Power,kW,2.39
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:00:00.000+00:00,feeder,,L2 Active Power,kW,5.76
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:00:00.000+00:00,feeder,,L1 Active Power,kW,7.29
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:00:00.000+00:00,feeder,,N Current (RMS),A,36.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.78
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.89
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.66
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,34.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.36
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.21
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.83
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:50:00.000+00:00,feeder,,L3 Active Power,kW,1.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.75
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.68
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:50:00.000+00:00,feeder,,N Current (RMS),A,24.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.94
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.95
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,34.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.32
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.78
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.92
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.32
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.12
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:40:00.000+00:00,feeder,,N Current (RMS),A,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.27
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.18
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.27
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,34.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.46
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.21
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.12
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.75
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.03
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:30:00.000+00:00,feeder,,N Current (RMS),A,15.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.26
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.35
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.66
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.12
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.95
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,34.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.86
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.98
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.76
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:20:00.000+00:00,feeder,,L3 Active Power,kW,1.65
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.59
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:20:00.000+00:00,feeder,,L1 Active Power,kW,1.86
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:20:00.000+00:00,feeder,,N Current (RMS),A,6.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.26
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.64
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.76
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.37
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,34.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.05
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.15
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.49
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:10:00.000+00:00,feeder,,L3 Active Power,kW,1.67
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.44
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.06
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:10:00.000+00:00,feeder,,N Current (RMS),A,10.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.58
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.14
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.22
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.79
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,34.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.06
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.55
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.33
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.53
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.39
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.39
