Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:00:00.000+00:00,feeder,,N Current (RMS),A,18.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.35
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.84
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,34.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.17
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.56
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.81
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:50:00.000+00:00,feeder,,L3 Active Power,kW,1.95
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.83
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.22
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:50:00.000+00:00,feeder,,N Current (RMS),A,8.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.02
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.16
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,34.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.36
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.33
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:40:00.000+00:00,feeder,,L3 Active Power,kW,1.67
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.47
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.25
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:40:00.000+00:00,feeder,,N Current (RMS),A,8.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.44
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.73
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,34.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.04
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.54
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.41
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:30:00.000+00:00,feeder,,N Current (RMS),A,8.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.05
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.38
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:30:00.000+00:00,transformer,,Temperature,C,34.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.28
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.99
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.17
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.66
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.26
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.04
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:20:00.000+00:00,feeder,,N Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.55
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.81
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.18
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:20:00.000+00:00,transformer,,Temperature,C,34.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.34
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.59
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.04
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:10:00.000+00:00,feeder,,L3 Active Power,kW,1.51
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.38
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.13
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:10:00.000+00:00,feeder,,N Current (RMS),A,7.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.93
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.57
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:10:00.000+00:00,transformer,,Temperature,C,35.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.64
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.74
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.25
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.28
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.73
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:00:00.000+00:00,feeder,,L1 Active Power,kW,1.94
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:00:00.000+00:00,feeder,,N Current (RMS),A,8.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.06
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.85
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,35.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.17
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.12
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.24
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.12
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.27
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.08
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:50:00.000+00:00,feeder,,N Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.32
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
