Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:50:00.000+00:00,transformer,,Temperature,C,35.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.76
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.12
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.99
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:40:00.000+00:00,feeder,,L3 Active Power,kW,1.79
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.44
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.06
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:40:00.000+00:00,feeder,,N Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.79
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,35.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.96
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.01
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:30:00.000+00:00,feeder,,L2 Active Power,kW,1.45
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.75
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:30:00.000+00:00,feeder,,N Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.56
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.41
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,35.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.05
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.78
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:20:00.000+00:00,feeder,,L3 Active Power,kW,1.98
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.26
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:20:00.000+00:00,feeder,,N Current (RMS),A,9.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.24
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.86
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,35.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.07
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.34
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.55
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:10:00.000+00:00,feeder,,L3 Active Power,kW,1.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:10:00.000+00:00,feeder,,L2 Active Power,kW,1.27
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.26
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:10:00.000+00:00,feeder,,N Current (RMS),A,9.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.58
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.04
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.52
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:10:00.000+00:00,transformer,,Temperature,C,35.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.24
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.99
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.39
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.99
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:00:00.000+00:00,feeder,,L2 Active Power,kW,1.28
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.01
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:00:00.000+00:00,feeder,,N Current (RMS),A,12.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.64
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,35.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.21
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.17
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.28
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:50:00.000+00:00,feeder,,L3 Active Power,kW,1.97
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:50:00.000+00:00,feeder,,L2 Active Power,kW,1.43
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.13
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:50:00.000+00:00,feeder,,N Current (RMS),A,8.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.55
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.26
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,35.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.11
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.53
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.03
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:40:00.000+00:00,feeder,,L3 Active Power,kW,1.84
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:40:00.000+00:00,feeder,,L2 Active Power,kW,1.94
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.39
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:40:00.000+00:00,feeder,,N Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.01
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.91
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,2.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
