Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,35.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.92
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.91
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.05
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:30:00.000+00:00,feeder,,L3 Active Power,kW,1.73
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:30:00.000+00:00,feeder,,L2 Active Power,kW,1.47
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.75
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:30:00.000+00:00,feeder,,N Current (RMS),A,9.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.55
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.31
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,2.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,35.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.35
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.57
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.86
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:20:00.000+00:00,feeder,,L3 Active Power,kW,1.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:20:00.000+00:00,feeder,,L2 Active Power,kW,1.39
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.66
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:20:00.000+00:00,feeder,,N Current (RMS),A,8.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.64
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.78
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,2.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,35.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.55
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.15
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.08
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:10:00.000+00:00,feeder,,L3 Active Power,kW,1.47
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:10:00.000+00:00,feeder,,L2 Active Power,kW,1.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.66
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:10:00.000+00:00,feeder,,N Current (RMS),A,9.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.52
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,35.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.04
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.54
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.02
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:00:00.000+00:00,feeder,,L3 Active Power,kW,1.44
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:00:00.000+00:00,feeder,,L2 Active Power,kW,1.27
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.42
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:00:00.000+00:00,feeder,,N Current (RMS),A,9.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.63
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.83
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,54.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,36.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.25
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:50:00.000+00:00,feeder,,L3 Active Power,kW,1.44
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:50:00.000+00:00,feeder,,L2 Active Power,kW,1.18
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.32
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:50:00.000+00:00,feeder,,N Current (RMS),A,9.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.44
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.44
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,36.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.85
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.23
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.94
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:40:00.000+00:00,feeder,,L3 Active Power,kW,1.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:40:00.000+00:00,feeder,,L2 Active Power,kW,1.48
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.34
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:40:00.000+00:00,feeder,,N Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.43
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.78
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,36.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.69
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.58
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.06
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:30:00.000+00:00,feeder,,L3 Active Power,kW,1.57
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:30:00.000+00:00,feeder,,L2 Active Power,kW,1.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.22
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:30:00.000+00:00,feeder,,N Current (RMS),A,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.54
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.37
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,36.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
