Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.71
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.11
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.03
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:20:00.000+00:00,feeder,,L3 Active Power,kW,1.55
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:20:00.000+00:00,feeder,,L2 Active Power,kW,1.68
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:20:00.000+00:00,feeder,,N Current (RMS),A,8.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.31
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.85
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.04
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,36.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.03
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.84
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:10:00.000+00:00,feeder,,L3 Active Power,kW,1.62
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:10:00.000+00:00,feeder,,L2 Active Power,kW,1.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.39
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:10:00.000+00:00,feeder,,N Current (RMS),A,8.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.52
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.34
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,36.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.88
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.07
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.36
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:00:00.000+00:00,feeder,,L3 Active Power,kW,1.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:00:00.000+00:00,feeder,,L2 Active Power,kW,1.33
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.43
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:00:00.000+00:00,feeder,,N Current (RMS),A,8.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.26
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,36.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.71
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.39
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.04
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:50:00.000+00:00,feeder,,L3 Active Power,kW,1.55
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:50:00.000+00:00,feeder,,L2 Active Power,kW,1.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:50:00.000+00:00,feeder,,L1 Active Power,kW,2.28
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:50:00.000+00:00,feeder,,N Current (RMS),A,7.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.08
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.78
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,36.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.01
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.72
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.42
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:40:00.000+00:00,feeder,,L3 Active Power,kW,1.62
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:40:00.000+00:00,feeder,,L2 Active Power,kW,1.44
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.42
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:40:00.000+00:00,feeder,,N Current (RMS),A,8.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.02
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.12
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,36.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.08
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.49
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.86
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:30:00.000+00:00,feeder,,L3 Active Power,kW,1.76
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:30:00.000+00:00,feeder,,L2 Active Power,kW,1.66
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:30:00.000+00:00,feeder,,L1 Active Power,kW,2.29
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:30:00.000+00:00,feeder,,N Current (RMS),A,8.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.86
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,36.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.31
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.52
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.04
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:20:00.000+00:00,feeder,,L3 Active Power,kW,1.81
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.47
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:20:00.000+00:00,feeder,,L1 Active Power,kW,2.42
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:20:00.000+00:00,feeder,,N Current (RMS),A,7.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.85
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.64
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,36.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.66
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.98
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.15
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:10:00.000+00:00,feeder,,L3 Active Power,kW,1.86
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:10:00.000+00:00,feeder,,L2 Active Power,kW,1.77
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:10:00.000+00:00,feeder,,L1 Active Power,kW,2.43
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:10:00.000+00:00,feeder,,N Current (RMS),A,8.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
