Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.41
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,36.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.23
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.15
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:00:00.000+00:00,feeder,,L3 Active Power,kW,1.92
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:00:00.000+00:00,feeder,,L2 Active Power,kW,1.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:00:00.000+00:00,feeder,,L1 Active Power,kW,2.44
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:00:00.000+00:00,feeder,,N Current (RMS),A,9.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.22
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.51
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,36.7
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.56
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.2
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
512234,Cwrt-Y-Vill West Penarth,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:40:00.000+00:00,feeder,,L3 Active Power,kW,2.15
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.65
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:40:00.000+00:00,feeder,,L1 Active Power,kW,2.94
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:40:00.000+00:00,feeder,,N Current (RMS),A,9.6
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.16
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.51
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.22
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.19
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.0
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.94
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.03
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.15
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.3
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.47
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.93
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,36.9
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.84
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.13
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.77
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:30:00.000+00:00,feeder,,L3 Active Power,kW,1.94
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:30:00.000+00:00,feeder,,L2 Active Power,kW,2.56
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:30:00.000+00:00,feeder,,L1 Active Power,kW,4.21
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:30:00.000+00:00,feeder,,N Current (RMS),A,14.6
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.78
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.3
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.43
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.89
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.4
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.3
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.1
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.27
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.55
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.56
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.7
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.88
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.61
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.43
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.88
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,36.9
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.11
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.3
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.5
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:20:00.000+00:00,feeder,,L3 Active Power,kW,1.95
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.25
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:20:00.000+00:00,feeder,,L1 Active Power,kW,4.97
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:20:00.000+00:00,feeder,,N Current (RMS),A,14.8
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.66
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.05
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.93
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.2
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.0
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.01
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.87
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.72
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.5
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.6
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.19
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.64
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.6
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,36.9
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.68
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.84
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.9
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:10:00.000+00:00,feeder,,L3 Active Power,kW,2.0
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.16
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:10:00.000+00:00,feeder,,L1 Active Power,kW,5.55
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:10:00.000+00:00,feeder,,N Current (RMS),A,16.7
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.51
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.94
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.17
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.03
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.2
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.07
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.22
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.48
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.0
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.28
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.93
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,36.9
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.24
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.1
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.84
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:00:00.000+00:00,feeder,,L3 Active Power,kW,2.86
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:00:00.000+00:00,feeder,,L2 Active Power,kW,3.72
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:00:00.000+00:00,feeder,,L1 Active Power,kW,4.94
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:00:00.000+00:00,feeder,,N Current (RMS),A,14.1
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.39
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.3
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.17
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.55
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.3
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.7
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.19
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.32
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.02
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.5
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.9
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.95
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.99
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.18
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,36.9
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.47
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.92
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.24
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
512234,Cwrt-Y-Vill West Penarth,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:50:00.000+00:00,feeder,,L3 Active Power,kW,2.68
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:50:00.000+00:00,feeder,,L2 Active Power,kW,3.45
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:50:00.000+00:00,feeder,,L1 Active Power,kW,5.11
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:50:00.000+00:00,feeder,,N Current (RMS),A,14.5
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.13
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.78
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.14
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.69
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.5
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.4
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.4
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.94
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.54
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.93
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.2
