Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.89
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.95
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.93
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,36.9
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.42
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.95
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.79
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:40:00.000+00:00,feeder,,L3 Active Power,kW,2.59
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:40:00.000+00:00,feeder,,L2 Active Power,kW,3.42
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:40:00.000+00:00,feeder,,L1 Active Power,kW,3.98
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:40:00.000+00:00,feeder,,N Current (RMS),A,13.2
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.93
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.06
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.97
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.73
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.1
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.1
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.75
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.39
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.17
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.14
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.73
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.98
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.84
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,36.9
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.38
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.8
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.78
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:30:00.000+00:00,feeder,,L3 Active Power,kW,2.82
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:30:00.000+00:00,feeder,,L2 Active Power,kW,3.69
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:30:00.000+00:00,feeder,,L1 Active Power,kW,2.45
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:30:00.000+00:00,feeder,,N Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.98
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.35
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.09
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.67
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.8
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.1
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.8
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.05
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.23
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.18
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.8
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.65
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,79.3
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.61
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.4
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.2
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,36.9
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.94
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.07
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.63
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,103.9
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:20:00.000+00:00,feeder,,L3 Active Power,kW,2.29
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:20:00.000+00:00,feeder,,L2 Active Power,kW,3.54
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:20:00.000+00:00,feeder,,L1 Active Power,kW,3.19
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:20:00.000+00:00,feeder,,N Current (RMS),A,10.9
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.56
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.34
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.61
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.18
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.6
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.4
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.24
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.45
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.58
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.0
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.5
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.8
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.2
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.34
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.01
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,36.9
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.47
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.29
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.24
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,100.9
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:10:00.000+00:00,feeder,,L3 Active Power,kW,3.11
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:10:00.000+00:00,feeder,,L2 Active Power,kW,2.79
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:10:00.000+00:00,feeder,,L1 Active Power,kW,2.65
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:10:00.000+00:00,feeder,,N Current (RMS),A,10.0
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.38
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.52
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.61
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.21
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.6
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.4
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.73
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.66
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.4
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.98
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.6
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.5
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.19
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.86
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,36.9
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.51
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.83
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.72
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:00:00.000+00:00,feeder,,L3 Active Power,kW,3.66
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:00:00.000+00:00,feeder,,L2 Active Power,kW,2.75
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:00:00.000+00:00,feeder,,L1 Active Power,kW,4.49
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:00:00.000+00:00,feeder,,N Current (RMS),A,13.5
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.59
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.8
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.76
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.23
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.7
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.6
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.0
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.97
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.05
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.04
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.7
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.98
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.17
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.97
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,36.9
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.58
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.05
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.48
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
512234,Cwrt-Y-Vill West Penarth,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:50:00.000+00:00,feeder,,L3 Active Power,kW,3.7
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:50:00.000+00:00,feeder,,L2 Active Power,kW,2.75
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:50:00.000+00:00,feeder,,L1 Active Power,kW,2.62
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:50:00.000+00:00,feeder,,N Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.69
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.43
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.59
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.32
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.0
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.5
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.8
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.06
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.26
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.3
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.95
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.26
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.85
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.03
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,36.9
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.73
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.12
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.03
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:40:00.000+00:00,feeder,,L3 Active Power,kW,7.19
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:40:00.000+00:00,feeder,,L2 Active Power,kW,2.65
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:40:00.000+00:00,feeder,,L1 Active Power,kW,2.95
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:40:00.000+00:00,feeder,,N Current (RMS),A,26.3
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.14
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.92
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.58
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.45
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.7
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.4
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.41
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.93
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.53
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,60.8
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.4
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.75
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.08
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.69
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.25
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.04
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
