Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,36.9
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.96
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.83
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.06
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,91.7
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:30:00.000+00:00,feeder,,L3 Active Power,kW,4.18
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:30:00.000+00:00,feeder,,L2 Active Power,kW,3.38
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:30:00.000+00:00,feeder,,L1 Active Power,kW,3.07
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:30:00.000+00:00,feeder,,N Current (RMS),A,18.5
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.4
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.63
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.98
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.15
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.6
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.14
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.59
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.17
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.6
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.7
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.7
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.44
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.39
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.45
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,36.9
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.89
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.17
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.28
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:20:00.000+00:00,feeder,,L3 Active Power,kW,2.54
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:20:00.000+00:00,feeder,,L2 Active Power,kW,2.73
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:20:00.000+00:00,feeder,,L1 Active Power,kW,3.06
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:20:00.000+00:00,feeder,,N Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.96
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.88
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.47
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.56
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.3
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.71
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.22
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.32
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.3
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.23
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.76
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.25
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.06
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,36.9
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.6
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.71
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.17
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.82
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:10:00.000+00:00,feeder,,L3 Active Power,kW,2.36
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:10:00.000+00:00,feeder,,L2 Active Power,kW,2.91
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:10:00.000+00:00,feeder,,L1 Active Power,kW,2.89
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:10:00.000+00:00,feeder,,N Current (RMS),A,9.4
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.5
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.57
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.62
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.83
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.5
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.7
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.5
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.8
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.71
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.3
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.99
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.74
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.43
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.24
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.9
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,36.9
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.35
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.57
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.77
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
512234,Cwrt-Y-Vill West Penarth,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
512234,Cwrt-Y-Vill West Penarth,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,35.9
512234,Cwrt-Y-Vill West Penarth,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
512234,Cwrt-Y-Vill West Penarth,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
512234,Cwrt-Y-Vill West Penarth,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.83
512234,Cwrt-Y-Vill West Penarth,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,34.4
512234,Cwrt-Y-Vill West Penarth,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
512234,Cwrt-Y-Vill West Penarth,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
512234,Cwrt-Y-Vill West Penarth,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.79
512234,Cwrt-Y-Vill West Penarth,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,33.9
512234,Cwrt-Y-Vill West Penarth,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,34.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
512234,Cwrt-Y-Vill West Penarth,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512234,Cwrt-Y-Vill West Penarth,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:50:00.000+00:00,feeder,,L3 Active Power,kW,3.77
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:50:00.000+00:00,feeder,,L2 Active Power,kW,3.35
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:50:00.000+00:00,feeder,,L1 Active Power,kW,6.08
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:50:00.000+00:00,feeder,,N Current (RMS),A,22.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.99
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.82
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.98
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.36
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.02
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.07
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.26
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.53
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.25
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.55
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,34.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.77
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.32
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.24
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:40:00.000+00:00,feeder,,L3 Active Power,kW,1.75
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:40:00.000+00:00,feeder,,L2 Active Power,kW,3.83
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:40:00.000+00:00,feeder,,L1 Active Power,kW,5.69
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:40:00.000+00:00,feeder,,N Current (RMS),A,18.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.38
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.72
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.58
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.53
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.81
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.27
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.36
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.43
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.26
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.38
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.69
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.88
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.98
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,34.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.82
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.94
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:30:00.000+00:00,feeder,,L3 Active Power,kW,1.91
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:30:00.000+00:00,feeder,,L2 Active Power,kW,2.86
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:30:00.000+00:00,feeder,,L1 Active Power,kW,6.59
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:30:00.000+00:00,feeder,,N Current (RMS),A,26.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.88
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.58
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.71
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.81
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.47
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.14
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.28
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.14
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.37
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,34.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.61
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.88
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:20:00.000+00:00,feeder,,L3 Active Power,kW,2.09
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:20:00.000+00:00,feeder,,L2 Active Power,kW,3.54
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:20:00.000+00:00,feeder,,L1 Active Power,kW,14.09
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:20:00.000+00:00,feeder,,N Current (RMS),A,54.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.48
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.84
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.14
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.89
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.21
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.43
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.86
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.45
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.81
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.27
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,34.0
