Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.55
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.46
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.57
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,92.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:10:00.000+00:00,feeder,,L3 Active Power,kW,2.12
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:10:00.000+00:00,feeder,,L2 Active Power,kW,10.45
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:10:00.000+00:00,feeder,,L1 Active Power,kW,3.74
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:10:00.000+00:00,feeder,,N Current (RMS),A,39.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.88
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.03
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.74
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.84
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.78
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.59
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.12
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.44
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.27
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.18
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,34.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.47
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.86
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:00:00.000+00:00,feeder,,L3 Active Power,kW,6.38
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:00:00.000+00:00,feeder,,L2 Active Power,kW,15.33
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:00:00.000+00:00,feeder,,L1 Active Power,kW,2.34
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:00:00.000+00:00,feeder,,N Current (RMS),A,52.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.79
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.28
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.57
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.19
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.58
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.84
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.58
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.25
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,34.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.98
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.75
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:50:00.000+00:00,feeder,,L3 Active Power,kW,1.97
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:50:00.000+00:00,feeder,,L2 Active Power,kW,4.21
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:50:00.000+00:00,feeder,,L1 Active Power,kW,2.59
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:50:00.000+00:00,feeder,,N Current (RMS),A,15.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.73
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.96
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.58
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.35
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.71
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.13
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.24
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.81
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.26
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.65
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.43
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.08
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.92
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,34.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.01
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.37
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.74
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:40:00.000+00:00,feeder,,L3 Active Power,kW,2.13
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:40:00.000+00:00,feeder,,L2 Active Power,kW,2.09
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:40:00.000+00:00,feeder,,L1 Active Power,kW,2.93
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:40:00.000+00:00,feeder,,N Current (RMS),A,9.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.13
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.73
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.21
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.01
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.96
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.66
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.58
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.31
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,34.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.47
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:30:00.000+00:00,feeder,,L3 Active Power,kW,2.99
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:30:00.000+00:00,feeder,,L2 Active Power,kW,2.44
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:30:00.000+00:00,feeder,,L1 Active Power,kW,2.66
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:30:00.000+00:00,feeder,,N Current (RMS),A,10.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.19
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.63
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.41
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.84
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.61
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.05
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.59
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,33.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.37
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.92
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.99
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.63
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:20:00.000+00:00,feeder,,L2 Active Power,kW,1.87
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:20:00.000+00:00,feeder,,L1 Active Power,kW,2.74
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:20:00.000+00:00,feeder,,N Current (RMS),A,13.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.19
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.54
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.22
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.81
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.98
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.33
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.45
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,33.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.92
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.93
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.98
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:10:00.000+00:00,feeder,,L3 Active Power,kW,5.39
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:10:00.000+00:00,feeder,,L2 Active Power,kW,2.09
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:10:00.000+00:00,feeder,,L1 Active Power,kW,3.08
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:10:00.000+00:00,feeder,,N Current (RMS),A,15.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.32
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.61
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.15
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.02
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.17
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.21
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.51
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.33
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.28
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.64
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,33.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.12
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.37
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.74
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
