Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:00:00.000+00:00,feeder,,L3 Active Power,kW,3.66
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:00:00.000+00:00,feeder,,L2 Active Power,kW,2.19
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:00:00.000+00:00,feeder,,L1 Active Power,kW,2.46
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:00:00.000+00:00,feeder,,N Current (RMS),A,10.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.53
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.15
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.19
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.57
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.13
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.85
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.59
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.45
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.74
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,33.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.94
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.42
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.67
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:50:00.000+00:00,feeder,,L3 Active Power,kW,4.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:50:00.000+00:00,feeder,,L2 Active Power,kW,2.29
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:50:00.000+00:00,feeder,,L1 Active Power,kW,2.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:50:00.000+00:00,feeder,,N Current (RMS),A,12.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.31
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.62
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.14
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.78
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.62
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.33
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.25
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.98
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,33.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.39
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:40:00.000+00:00,feeder,,L3 Active Power,kW,4.04
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:40:00.000+00:00,feeder,,L2 Active Power,kW,2.19
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:40:00.000+00:00,feeder,,L1 Active Power,kW,2.31
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:40:00.000+00:00,feeder,,N Current (RMS),A,13.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.03
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.71
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.07
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.94
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.11
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.81
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.38
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.26
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,33.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.11
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.72
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.39
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:30:00.000+00:00,feeder,,L3 Active Power,kW,2.07
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:30:00.000+00:00,feeder,,L2 Active Power,kW,2.37
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:30:00.000+00:00,feeder,,L1 Active Power,kW,2.91
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:30:00.000+00:00,feeder,,N Current (RMS),A,10.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.06
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.51
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.61
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.91
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.25
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.99
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,33.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.06
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.09
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:20:00.000+00:00,feeder,,L3 Active Power,kW,2.12
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:20:00.000+00:00,feeder,,L2 Active Power,kW,3.46
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:20:00.000+00:00,feeder,,L1 Active Power,kW,4.75
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:20:00.000+00:00,feeder,,N Current (RMS),A,17.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.99
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.76
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.13
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.06
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.06
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.99
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.45
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.45
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.28
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,33.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.51
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.57
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.34
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:10:00.000+00:00,feeder,,L3 Active Power,kW,2.04
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:10:00.000+00:00,feeder,,L2 Active Power,kW,2.21
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:10:00.000+00:00,feeder,,L1 Active Power,kW,5.38
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:10:00.000+00:00,feeder,,N Current (RMS),A,19.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.25
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.68
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.02
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.62
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.11
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.25
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.85
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.13
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.43
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.17
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.93
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,33.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.58
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.92
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.07
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:00:00.000+00:00,feeder,,L3 Active Power,kW,3.26
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:00:00.000+00:00,feeder,,L2 Active Power,kW,1.95
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:00:00.000+00:00,feeder,,L1 Active Power,kW,4.67
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:00:00.000+00:00,feeder,,N Current (RMS),A,16.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.72
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.54
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.12
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.24
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.57
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.13
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.41
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.26
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.27
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.23
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,33.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.83
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.87
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.32
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:50:00.000+00:00,feeder,,L3 Active Power,kW,2.05
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:50:00.000+00:00,feeder,,L2 Active Power,kW,1.92
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:50:00.000+00:00,feeder,,L1 Active Power,kW,3.61
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:50:00.000+00:00,feeder,,N Current (RMS),A,13.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.09
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.96
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.83
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.68
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.4
