Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.42
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.74
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.35
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.07
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,33.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.26
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.87
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.65
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:40:00.000+00:00,feeder,,L3 Active Power,kW,2.75
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:40:00.000+00:00,feeder,,L2 Active Power,kW,2.18
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:40:00.000+00:00,feeder,,L1 Active Power,kW,4.38
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:40:00.000+00:00,feeder,,N Current (RMS),A,15.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.19
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.17
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.01
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.81
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,42.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.65
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.36
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,33.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.31
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.87
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.53
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,90.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:30:00.000+00:00,feeder,,L3 Active Power,kW,2.69
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:30:00.000+00:00,feeder,,L2 Active Power,kW,2.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:30:00.000+00:00,feeder,,L1 Active Power,kW,3.66
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:30:00.000+00:00,feeder,,N Current (RMS),A,12.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.38
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.68
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.27
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.69
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.46
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.07
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.33
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.37
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,33.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.62
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.37
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.88
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,88.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:20:00.000+00:00,feeder,,L3 Active Power,kW,3.88
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:20:00.000+00:00,feeder,,L2 Active Power,kW,2.19
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:20:00.000+00:00,feeder,,L1 Active Power,kW,4.75
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:20:00.000+00:00,feeder,,N Current (RMS),A,17.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.56
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.38
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.49
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.36
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.57
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.54
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.01
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.86
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,33.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.03
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.28
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.67
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:10:00.000+00:00,feeder,,L3 Active Power,kW,2.57
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:10:00.000+00:00,feeder,,L2 Active Power,kW,3.91
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:10:00.000+00:00,feeder,,L1 Active Power,kW,2.39
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:10:00.000+00:00,feeder,,N Current (RMS),A,9.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.85
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.51
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.11
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.51
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.16
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.01
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.81
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.92
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,33.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.14
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.04
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.23
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:00:00.000+00:00,feeder,,L3 Active Power,kW,1.86
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.19
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:00:00.000+00:00,feeder,,L1 Active Power,kW,2.36
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:00:00.000+00:00,feeder,,N Current (RMS),A,9.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.85
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.39
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.03
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.35
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.07
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.36
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.94
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,55.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.54
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,33.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.95
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.38
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.44
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:50:00.000+00:00,feeder,,L3 Active Power,kW,3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:50:00.000+00:00,feeder,,L2 Active Power,kW,1.79
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:50:00.000+00:00,feeder,,L1 Active Power,kW,2.54
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:50:00.000+00:00,feeder,,N Current (RMS),A,14.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.31
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.05
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.22
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.93
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,43.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.56
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.39
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.04
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,58.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.21
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.14
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.71
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.21
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,33.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.13
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.86
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:40:00.000+00:00,feeder,,L3 Active Power,kW,5.21
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:40:00.000+00:00,feeder,,L2 Active Power,kW,1.87
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:40:00.000+00:00,feeder,,L1 Active Power,kW,2.17
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:40:00.000+00:00,feeder,,N Current (RMS),A,18.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.53
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.92
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.72
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.93
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.05
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,56.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.05
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
