Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.23
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,33.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.79
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.19
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,80.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:30:00.000+00:00,feeder,,L3 Active Power,kW,3.83
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:30:00.000+00:00,feeder,,L2 Active Power,kW,2.46
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:30:00.000+00:00,feeder,,L1 Active Power,kW,2.23
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:30:00.000+00:00,feeder,,N Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.78
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.58
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.47
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.54
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.56
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.63
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.16
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.28
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.58
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.27
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,33.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.89
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.35
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.77
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:20:00.000+00:00,feeder,,L3 Active Power,kW,4.67
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:20:00.000+00:00,feeder,,L2 Active Power,kW,3.04
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:20:00.000+00:00,feeder,,L1 Active Power,kW,2.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:20:00.000+00:00,feeder,,N Current (RMS),A,15.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.47
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.16
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.79
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.81
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.96
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.27
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.88
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.81
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.62
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.34
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,33.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.87
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.39
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.56
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:10:00.000+00:00,feeder,,L3 Active Power,kW,6.04
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.33
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:10:00.000+00:00,feeder,,L1 Active Power,kW,2.35
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:10:00.000+00:00,feeder,,N Current (RMS),A,18.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.03
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.77
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,19.56
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.16
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,56.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.65
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.75
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.04
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.23
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.64
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.55
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.26
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,33.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,40.14
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.39
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:00:00.000+00:00,feeder,,L3 Active Power,kW,2.72
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:00:00.000+00:00,feeder,,L2 Active Power,kW,4.06
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:00:00.000+00:00,feeder,,L1 Active Power,kW,3.74
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:00:00.000+00:00,feeder,,N Current (RMS),A,12.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.82
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.39
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.64
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.69
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.64
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.94
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.85
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.92
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.27
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.08
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,33.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.04
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.63
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:50:00.000+00:00,feeder,,L3 Active Power,kW,2.31
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:50:00.000+00:00,feeder,,L2 Active Power,kW,2.06
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:50:00.000+00:00,feeder,,L1 Active Power,kW,4.94
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:50:00.000+00:00,feeder,,N Current (RMS),A,15.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.65
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.81
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.72
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.72
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.35
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.09
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.56
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.31
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.18
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.89
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,33.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.43
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.07
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.03
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,85.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:40:00.000+00:00,feeder,,L3 Active Power,kW,5.78
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:40:00.000+00:00,feeder,,L2 Active Power,kW,4.07
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:40:00.000+00:00,feeder,,L1 Active Power,kW,3.32
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:40:00.000+00:00,feeder,,N Current (RMS),A,16.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.81
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.19
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.23
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.76
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.92
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.27
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.01
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.34
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.39
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,33.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.82
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.19
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.58
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:30:00.000+00:00,feeder,,L3 Active Power,kW,2.83
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:30:00.000+00:00,feeder,,L2 Active Power,kW,1.62
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:30:00.000+00:00,feeder,,L1 Active Power,kW,2.39
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:30:00.000+00:00,feeder,,N Current (RMS),A,12.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.09
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.23
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.84
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.43
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.22
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.62
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.56
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.69
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.01
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.12
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,32.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
