Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.41
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.34
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:20:00.000+00:00,feeder,,L3 Active Power,kW,5.76
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:20:00.000+00:00,feeder,,L2 Active Power,kW,2.15
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:20:00.000+00:00,feeder,,L1 Active Power,kW,4.07
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:20:00.000+00:00,feeder,,N Current (RMS),A,17.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.95
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.05
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.89
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.22
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.67
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.71
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.86
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.76
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.44
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.54
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.48
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,32.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.33
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.12
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.33
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:10:00.000+00:00,feeder,,L3 Active Power,kW,2.12
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:10:00.000+00:00,feeder,,L2 Active Power,kW,4.03
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:10:00.000+00:00,feeder,,L1 Active Power,kW,4.82
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:10:00.000+00:00,feeder,,N Current (RMS),A,15.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.11
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.37
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.09
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.14
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.73
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.99
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.51
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.86
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.36
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.07
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,32.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.14
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.75
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.07
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:00:00.000+00:00,feeder,,L3 Active Power,kW,5.56
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:00:00.000+00:00,feeder,,L2 Active Power,kW,10.47
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:00:00.000+00:00,feeder,,L1 Active Power,kW,4.28
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:00:00.000+00:00,feeder,,N Current (RMS),A,35.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.82
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.89
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.12
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.57
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.94
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.38
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.61
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.19
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,32.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.06
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.88
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.99
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:50:00.000+00:00,feeder,,L3 Active Power,kW,5.54
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:50:00.000+00:00,feeder,,L2 Active Power,kW,2.16
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:50:00.000+00:00,feeder,,L1 Active Power,kW,6.91
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:50:00.000+00:00,feeder,,N Current (RMS),A,32.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.98
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.71
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.04
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.23
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.79
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,57.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.88
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.06
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.27
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.86
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,32.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.23
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.55
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,39.18
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,111.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:40:00.000+00:00,feeder,,L3 Active Power,kW,1.81
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:40:00.000+00:00,feeder,,L2 Active Power,kW,1.88
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:40:00.000+00:00,feeder,,L1 Active Power,kW,11.05
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:40:00.000+00:00,feeder,,N Current (RMS),A,44.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.57
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.63
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.59
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.87
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.32
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,56.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.63
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.49
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.66
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,32.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.17
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.44
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,43.89
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,134.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:30:00.000+00:00,feeder,,L3 Active Power,kW,2.27
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:30:00.000+00:00,feeder,,L2 Active Power,kW,5.19
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:30:00.000+00:00,feeder,,L1 Active Power,kW,5.91
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:30:00.000+00:00,feeder,,N Current (RMS),A,24.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.44
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.54
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.89
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.15
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.79
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.81
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,56.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.89
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.37
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.35
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.63
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,32.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.85
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.95
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,38.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,100.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:20:00.000+00:00,feeder,,L3 Active Power,kW,6.17
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.59
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:20:00.000+00:00,feeder,,L1 Active Power,kW,6.41
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:20:00.000+00:00,feeder,,N Current (RMS),A,19.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.59
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.77
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.58
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.79
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.64
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.29
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.63
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.03
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,32.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.61
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,37.85
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,103.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.83
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:10:00.000+00:00,feeder,,L3 Active Power,kW,6.58
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:10:00.000+00:00,feeder,,L2 Active Power,kW,5.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:10:00.000+00:00,feeder,,L1 Active Power,kW,6.51
