Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:10:00.000+00:00,feeder,,N Current (RMS),A,21.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.15
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.53
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.09
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.05
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,48.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.22
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.13
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.82
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.68
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.41
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,32.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.67
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.94
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.04
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.29
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.77
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:00:00.000+00:00,feeder,,L3 Active Power,kW,4.11
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:00:00.000+00:00,feeder,,L2 Active Power,kW,3.98
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:00:00.000+00:00,feeder,,L1 Active Power,kW,6.51
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:00:00.000+00:00,feeder,,N Current (RMS),A,22.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.56
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.65
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.06
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.52
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.44
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.96
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.26
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.74
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.12
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,32.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.67
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.62
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.94
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.92
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:50:00.000+00:00,feeder,,L3 Active Power,kW,3.18
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:50:00.000+00:00,feeder,,L2 Active Power,kW,7.86
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:50:00.000+00:00,feeder,,L1 Active Power,kW,4.12
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:50:00.000+00:00,feeder,,N Current (RMS),A,28.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.43
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.81
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.09
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.61
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.55
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.46
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,52.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.64
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.48
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.78
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.52
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,32.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.63
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.22
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.52
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.01
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:40:00.000+00:00,feeder,,L3 Active Power,kW,3.86
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:40:00.000+00:00,feeder,,L2 Active Power,kW,5.37
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:40:00.000+00:00,feeder,,L1 Active Power,kW,6.04
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:40:00.000+00:00,feeder,,N Current (RMS),A,23.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.29
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.43
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.94
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.48
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.81
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.15
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,54.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.57
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.79
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.36
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,32.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.02
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.08
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.99
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:30:00.000+00:00,feeder,,L3 Active Power,kW,2.97
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.24
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:30:00.000+00:00,feeder,,L1 Active Power,kW,4.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:30:00.000+00:00,feeder,,N Current (RMS),A,14.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.87
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.55
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.44
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.65
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.93
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.78
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.57
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.19
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.31
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,32.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.84
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.28
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.39
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:20:00.000+00:00,feeder,,L3 Active Power,kW,3.23
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:20:00.000+00:00,feeder,,L2 Active Power,kW,3.37
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:20:00.000+00:00,feeder,,L1 Active Power,kW,1.92
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:20:00.000+00:00,feeder,,N Current (RMS),A,10.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.44
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.73
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.33
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.36
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.14
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,51.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.96
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.23
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.52
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,32.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.54
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.05
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.78
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:10:00.000+00:00,feeder,,L3 Active Power,kW,4.12
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:10:00.000+00:00,feeder,,L2 Active Power,kW,2.94
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:10:00.000+00:00,feeder,,L1 Active Power,kW,2.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:10:00.000+00:00,feeder,,N Current (RMS),A,14.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.61
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.76
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.35
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.06
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.65
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.57
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.44
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.45
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,31.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.89
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.75
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.55
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:00:00.000+00:00,feeder,,N Current (RMS),A,8.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
