Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,31.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.17
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.92
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-18T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
512234,Cwrt-Y-Vill West Penarth,2023-06-18T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-18T08:40:00.000+00:00,feeder,,L3 Active Power,kW,3.02
512234,Cwrt-Y-Vill West Penarth,2023-06-18T08:40:00.000+00:00,feeder,,L2 Active Power,kW,11.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T08:40:00.000+00:00,feeder,,L1 Active Power,kW,2.22
512234,Cwrt-Y-Vill West Penarth,2023-06-18T08:40:00.000+00:00,feeder,,N Current (RMS),A,36.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
512234,Cwrt-Y-Vill West Penarth,2023-06-18T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-18T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-18T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.42
512234,Cwrt-Y-Vill West Penarth,2023-06-18T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.91
512234,Cwrt-Y-Vill West Penarth,2023-06-18T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.59
512234,Cwrt-Y-Vill West Penarth,2023-06-18T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.85
512234,Cwrt-Y-Vill West Penarth,2023-06-18T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-18T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
512234,Cwrt-Y-Vill West Penarth,2023-06-18T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-18T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.92
512234,Cwrt-Y-Vill West Penarth,2023-06-18T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.4
512234,Cwrt-Y-Vill West Penarth,2023-06-18T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.5
512234,Cwrt-Y-Vill West Penarth,2023-06-18T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-18T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-18T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
512234,Cwrt-Y-Vill West Penarth,2023-06-18T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
512234,Cwrt-Y-Vill West Penarth,2023-06-18T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
512234,Cwrt-Y-Vill West Penarth,2023-06-18T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
512234,Cwrt-Y-Vill West Penarth,2023-06-18T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
512234,Cwrt-Y-Vill West Penarth,2023-06-18T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
512234,Cwrt-Y-Vill West Penarth,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
512234,Cwrt-Y-Vill West Penarth,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
512234,Cwrt-Y-Vill West Penarth,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.32
512234,Cwrt-Y-Vill West Penarth,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,37.86
512234,Cwrt-Y-Vill West Penarth,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.25
512234,Cwrt-Y-Vill West Penarth,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
512234,Cwrt-Y-Vill West Penarth,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
512234,Cwrt-Y-Vill West Penarth,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
512234,Cwrt-Y-Vill West Penarth,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:40:00.000+00:00,feeder,,L3 Active Power,kW,4.47
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:40:00.000+00:00,feeder,,L2 Active Power,kW,2.37
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:40:00.000+00:00,feeder,,L1 Active Power,kW,4.41
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:40:00.000+00:00,feeder,,N Current (RMS),A,17.9
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.8
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.76
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.48
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.45
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.2
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.0
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.37
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.63
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.76
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,47.8
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.4
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.4
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.76
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.21
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,34.5
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.07
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.78
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.67
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:30:00.000+00:00,feeder,,L3 Active Power,kW,2.85
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:30:00.000+00:00,feeder,,L2 Active Power,kW,2.07
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:30:00.000+00:00,feeder,,L1 Active Power,kW,5.09
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:30:00.000+00:00,feeder,,N Current (RMS),A,19.0
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.96
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.49
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.08
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.77
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.2
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.91
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.7
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.12
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.7
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.0
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.6
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.96
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.72
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.82
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,34.4
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.54
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.81
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.18
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:20:00.000+00:00,feeder,,L3 Active Power,kW,1.88
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:20:00.000+00:00,feeder,,L2 Active Power,kW,2.12
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:20:00.000+00:00,feeder,,L1 Active Power,kW,4.17
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:20:00.000+00:00,feeder,,N Current (RMS),A,14.6
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.43
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.91
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.29
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.03
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.7
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.4
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.39
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.58
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.62
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.0
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.2
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.52
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.7
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,34.4
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.52
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.21
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.57
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:10:00.000+00:00,feeder,,L3 Active Power,kW,2.08
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:10:00.000+00:00,feeder,,L2 Active Power,kW,2.64
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:10:00.000+00:00,feeder,,L1 Active Power,kW,3.93
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:10:00.000+00:00,feeder,,N Current (RMS),A,14.3
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.78
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.53
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.37
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.09
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.3
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.6
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.2
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.96
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.78
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.04
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.0
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.59
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.15
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.99
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.11
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,34.3
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.31
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.46
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.55
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:00:00.000+00:00,feeder,,L3 Active Power,kW,6.86
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:00:00.000+00:00,feeder,,L2 Active Power,kW,2.13
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:00:00.000+00:00,feeder,,L1 Active Power,kW,4.07
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:00:00.000+00:00,feeder,,N Current (RMS),A,29.7
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.03
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.42
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.76
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.29
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.9
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.6
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.2
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.14
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.68
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.69
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.7
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.0
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.04
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.92
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.83
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.28
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,34.3
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.29
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.91
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.89
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
512234,Cwrt-Y-Vill West Penarth,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:50:00.000+00:00,feeder,,L3 Active Power,kW,1.96
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:50:00.000+00:00,feeder,,L2 Active Power,kW,2.21
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:50:00.000+00:00,feeder,,L1 Active Power,kW,3.36
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:50:00.000+00:00,feeder,,N Current (RMS),A,10.7
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.87
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.09
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.41
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.74
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,43.8
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.7
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.1
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.77
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.77
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.63
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.1
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.6
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.6
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.96
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.03
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.05
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.29
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,34.3
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
