Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.67
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.39
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.06
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,109.4
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:40:00.000+00:00,feeder,,L3 Active Power,kW,2.1
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:40:00.000+00:00,feeder,,L2 Active Power,kW,2.11
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:40:00.000+00:00,feeder,,L1 Active Power,kW,5.26
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:40:00.000+00:00,feeder,,N Current (RMS),A,17.4
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.37
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.7
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.02
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.91
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.9
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.6
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.25
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.5
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.91
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.8
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.7
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.55
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.82
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,34.2
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.97
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.9
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:30:00.000+00:00,feeder,,L3 Active Power,kW,2.59
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:30:00.000+00:00,feeder,,L2 Active Power,kW,2.37
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:30:00.000+00:00,feeder,,L1 Active Power,kW,6.16
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:30:00.000+00:00,feeder,,N Current (RMS),A,21.2
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.53
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.49
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.43
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.5
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.8
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.94
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.97
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.32
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.9
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.22
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.92
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.16
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,34.1
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.07
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.21
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.09
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:20:00.000+00:00,feeder,,L3 Active Power,kW,2.31
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:20:00.000+00:00,feeder,,L2 Active Power,kW,2.07
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:20:00.000+00:00,feeder,,L1 Active Power,kW,6.23
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:20:00.000+00:00,feeder,,N Current (RMS),A,20.6
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.09
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.63
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.51
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.71
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.6
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.75
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.84
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.44
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.75
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.15
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.81
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.62
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,34.1
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.71
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.39
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.69
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:10:00.000+00:00,feeder,,L3 Active Power,kW,4.76
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:10:00.000+00:00,feeder,,L2 Active Power,kW,2.04
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:10:00.000+00:00,feeder,,L1 Active Power,kW,4.12
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:10:00.000+00:00,feeder,,N Current (RMS),A,24.0
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.54
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.14
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.11
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.07
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.51
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.18
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.1
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.88
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.05
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,34.1
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.28
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.71
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.25
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:00:00.000+00:00,feeder,,L3 Active Power,kW,5.83
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:00:00.000+00:00,feeder,,L2 Active Power,kW,1.74
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:00:00.000+00:00,feeder,,L1 Active Power,kW,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:00:00.000+00:00,feeder,,N Current (RMS),A,26.4
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.99
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.07
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.1
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.51
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.8
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.6
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.3
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.9
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.31
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.6
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.8
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.9
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.42
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,34.0
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.76
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.78
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.15
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
512234,Cwrt-Y-Vill West Penarth,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:50:00.000+00:00,feeder,,L3 Active Power,kW,4.32
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:50:00.000+00:00,feeder,,L2 Active Power,kW,2.24
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:50:00.000+00:00,feeder,,L1 Active Power,kW,7.19
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:50:00.000+00:00,feeder,,N Current (RMS),A,29.7
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.27
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.63
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.54
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.2
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.7
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.5
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.7
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.46
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.37
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.85
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.57
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.8
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,34.0
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.97
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.75
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.49
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:40:00.000+00:00,feeder,,L3 Active Power,kW,3.77
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:40:00.000+00:00,feeder,,L2 Active Power,kW,2.23
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:40:00.000+00:00,feeder,,L1 Active Power,kW,4.02
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:40:00.000+00:00,feeder,,N Current (RMS),A,15.8
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.35
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.62
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.74
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.99
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.8
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.0
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.79
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.24
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.85
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.1
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.0
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.6
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.61
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.43
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.39
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,34.0
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.59
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.21
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.18
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:30:00.000+00:00,feeder,,L3 Active Power,kW,4.56
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:30:00.000+00:00,feeder,,L2 Active Power,kW,1.78
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:30:00.000+00:00,feeder,,L1 Active Power,kW,2.35
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:30:00.000+00:00,feeder,,N Current (RMS),A,18.1
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
