Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.12
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.71
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.64
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.62
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.6
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.4
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.29
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.11
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.02
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.2
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.7
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.94
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.19
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.24
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,33.9
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.82
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.7
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.62
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
512234,Cwrt-Y-Vill West Penarth,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
512234,Cwrt-Y-Vill West Penarth,2023-06-17T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-17T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-17T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
512234,Cwrt-Y-Vill West Penarth,2023-06-17T15:50:00.000+00:00,feeder,,L3 Active Power,kW,1.89
512234,Cwrt-Y-Vill West Penarth,2023-06-17T15:50:00.000+00:00,feeder,,L2 Active Power,kW,2.95
512234,Cwrt-Y-Vill West Penarth,2023-06-17T15:50:00.000+00:00,feeder,,L1 Active Power,kW,4.03
512234,Cwrt-Y-Vill West Penarth,2023-06-17T15:50:00.000+00:00,feeder,,N Current (RMS),A,11.1
512234,Cwrt-Y-Vill West Penarth,2023-06-17T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-17T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
512234,Cwrt-Y-Vill West Penarth,2023-06-17T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
512234,Cwrt-Y-Vill West Penarth,2023-06-17T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-17T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-17T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.81
512234,Cwrt-Y-Vill West Penarth,2023-06-17T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.64
512234,Cwrt-Y-Vill West Penarth,2023-06-17T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.32
512234,Cwrt-Y-Vill West Penarth,2023-06-17T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.44
512234,Cwrt-Y-Vill West Penarth,2023-06-17T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,49.5
512234,Cwrt-Y-Vill West Penarth,2023-06-17T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
512234,Cwrt-Y-Vill West Penarth,2023-06-17T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
512234,Cwrt-Y-Vill West Penarth,2023-06-17T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.3
512234,Cwrt-Y-Vill West Penarth,2023-06-17T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
512234,Cwrt-Y-Vill West Penarth,2023-06-17T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
512234,Cwrt-Y-Vill West Penarth,2023-06-17T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
512234,Cwrt-Y-Vill West Penarth,2023-06-17T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.79
512234,Cwrt-Y-Vill West Penarth,2023-06-17T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.18
512234,Cwrt-Y-Vill West Penarth,2023-06-17T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.82
512234,Cwrt-Y-Vill West Penarth,2023-06-17T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
512234,Cwrt-Y-Vill West Penarth,2023-06-17T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.1
512234,Cwrt-Y-Vill West Penarth,2023-06-17T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
512234,Cwrt-Y-Vill West Penarth,2023-06-17T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
512234,Cwrt-Y-Vill West Penarth,2023-06-17T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-17T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-17T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-17T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
512234,Cwrt-Y-Vill West Penarth,2023-06-17T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
512234,Cwrt-Y-Vill West Penarth,2023-06-17T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.36
512234,Cwrt-Y-Vill West Penarth,2023-06-17T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
512234,Cwrt-Y-Vill West Penarth,2023-06-17T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-17T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
512234,Cwrt-Y-Vill West Penarth,2023-06-17T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
512234,Cwrt-Y-Vill West Penarth,2023-06-17T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-17T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-17T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-17T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
512234,Cwrt-Y-Vill West Penarth,2023-06-17T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
512234,Cwrt-Y-Vill West Penarth,2023-06-17T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
512234,Cwrt-Y-Vill West Penarth,2023-06-17T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
512234,Cwrt-Y-Vill West Penarth,2023-06-17T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
512234,Cwrt-Y-Vill West Penarth,2023-06-17T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
512234,Cwrt-Y-Vill West Penarth,2023-06-17T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
512234,Cwrt-Y-Vill West Penarth,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,33.8
512234,Cwrt-Y-Vill West Penarth,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
512234,Cwrt-Y-Vill West Penarth,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
512234,Cwrt-Y-Vill West Penarth,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
512234,Cwrt-Y-Vill West Penarth,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
512234,Cwrt-Y-Vill West Penarth,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
512234,Cwrt-Y-Vill West Penarth,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
512234,Cwrt-Y-Vill West Penarth,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
512234,Cwrt-Y-Vill West Penarth,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
512234,Cwrt-Y-Vill West Penarth,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
512234,Cwrt-Y-Vill West Penarth,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.46
512234,Cwrt-Y-Vill West Penarth,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.73
512234,Cwrt-Y-Vill West Penarth,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.71
512234,Cwrt-Y-Vill West Penarth,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
512234,Cwrt-Y-Vill West Penarth,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
512234,Cwrt-Y-Vill West Penarth,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
512234,Cwrt-Y-Vill West Penarth,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
512234,Cwrt-Y-Vill West Penarth,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,32.3
512234,Cwrt-Y-Vill West Penarth,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
512234,Cwrt-Y-Vill West Penarth,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
512234,Cwrt-Y-Vill West Penarth,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
512234,Cwrt-Y-Vill West Penarth,2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,35.9
512234,Cwrt-Y-Vill West Penarth,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
512234,Cwrt-Y-Vill West Penarth,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
512234,Cwrt-Y-Vill West Penarth,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
